Data Godzina;Moc Czynna [kWh];pf;Moc Bierna [kVar];Moc Pozorna [kVA];I;U;f;Energia Czynna [kWh];Energia Bierna [kVARh];Id Licznika;status
2024-05-05 00:01:45;0,235;0,868;0,054;0,277;1,200;225,60;49,90;3828,896;1395,318;'01_03_14_08_d0_00_0c_01_f3_00_eb_00_36_01_15_03_64_00_3a_6c_a0_00_15_4a_76_;0
2024-05-05 00:02:47;0,236;0,870;0,054;0,277;1,200;225,80;49,90;3828,901;1379,144;'01_03_14_08_d2_00_0c_01_f3_00_ec_00_36_01_15_03_66_00_3a_6c_a5_00_15_0b_48_;0
2024-05-05 00:03:48;0,235;0,872;0,053;0,276;1,200;224,50;49,80;3828,905;1416,623;'01_03_14_08_c5_00_0c_01_f2_00_eb_00_35_01_14_03_68_00_3a_6c_a9_00_15_9d_af_;0
2024-05-05 00:04:49;0,235;0,872;0,053;0,275;1,200;224,40;49,90;3828,909;1377,954;'01_03_14_08_c4_00_0c_01_f3_00_eb_00_35_01_13_03_68_00_3a_6c_ad_00_15_06_a2_;0
2024-05-05 00:05:51;0,240;0,894;0,054;0,280;1,200;223,50;49,80;3828,913;1385,492;'01_03_14_08_bb_00_0c_01_f2_00_f0_00_36_01_18_03_7e_00_3a_6c_b1_00_15_24_14_;0
2024-05-05 00:06:58;0,235;0,864;0,055;0,276;1,200;226,50;49,90;3828,917;1427,587;'01_03_14_08_d9_00_0c_01_f3_00_eb_00_37_01_14_03_60_00_3a_6c_b5_00_15_c8_83_;0
2024-05-05 00:07:59;0,234;0,859;0,054;0,275;1,200;226,90;49,90;3828,921;1397,566;'01_03_14_08_dd_00_0c_01_f3_00_ea_00_36_01_13_03_5b_00_3a_6c_b9_00_15_53_3e_;0
2024-05-05 00:09:00;0,236;0,868;0,055;0,277;1,200;226,40;49,90;3828,925;1390,506;'01_03_14_08_d8_00_0c_01_f3_00_ec_00_37_01_15_03_64_00_3a_6c_bd_00_15_37_aa_;0
2024-05-05 00:10:02;0,236;0,868;0,055;0,277;1,200;226,40;49,90;3828,929;1439,346;'01_03_14_08_d8_00_0c_01_f3_00_ec_00_37_01_15_03_64_00_3a_6c_c1_00_15_f6_72_;0
2024-05-05 00:11:04;0,233;0,858;0,053;0,274;1,200;226,30;49,90;3828,933;1384,168;'01_03_14_08_d7_00_0c_01_f3_00_e9_00_35_01_12_03_5a_00_3a_6c_c5_00_15_1e_e8_;0
2024-05-05 00:12:05;0,251;0,857;0,058;0,293;1,300;225,10;49,90;3828,937;1380,382;'01_03_14_08_cb_00_0d_01_f3_00_fb_00_3a_01_25_03_59_00_3a_6c_c9_00_15_10_1e_;0
2024-05-05 00:13:06;0,238;0,881;0,054;0,278;1,200;225,00;49,90;3828,942;1386,629;'01_03_14_08_ca_00_0c_01_f3_00_ee_00_36_01_16_03_71_00_3a_6c_ce_00_15_28_85_;0
2024-05-05 00:14:07;0,239;0,883;0,055;0,279;1,200;225,50;49,90;3828,946;1379,746;'01_03_14_08_cf_00_0c_01_f3_00_ef_00_37_01_17_03_73_00_3a_6c_d2_00_15_0d_a2_;0
2024-05-05 00:15:13;0,246;0,910;0,057;0,287;1,200;225,20;50,00;3828,950;1381,275;'01_03_14_08_cc_00_0c_01_f4_00_f6_00_39_01_1f_03_8e_00_3a_6c_d6_00_15_13_9b_;0
2024-05-05 00:16:15;0,239;0,889;0,054;0,279;1,200;224,00;50,00;3828,954;1389,195;'01_03_14_08_c0_00_0c_01_f4_00_ef_00_36_01_17_03_79_00_3a_6c_da_00_15_32_8b_;0
2024-05-05 00:17:16;0,230;0,855;0,050;0,269;1,200;224,10;50,00;3828,959;1403,629;'01_03_14_08_c1_00_0c_01_f4_00_e6_00_32_01_0d_03_57_00_3a_6c_df_00_15_6a_ed_;0
2024-05-05 00:18:18;0,229;0,852;0,049;0,269;1,200;223,90;49,90;3828,962;1422,726;'01_03_14_08_bf_00_0c_01_f3_00_e5_00_31_01_0d_03_54_00_3a_6c_e2_00_15_b5_86_;0
2024-05-05 00:19:20;0,231;0,931;0,051;0,267;1,100;225,40;50,00;3828,966;1427,414;'01_03_14_08_ce_00_0b_01_f4_00_e7_00_33_01_0b_03_a3_00_3a_6c_e6_00_15_c7_d6_;0
2024-05-05 00:20:27;0,248;0,918;0,057;0,288;1,200;224,90;50,00;3828,971;1431,013;'01_03_14_08_c9_00_0c_01_f4_00_f8_00_39_01_20_03_96_00_3a_6c_eb_00_15_d5_e5_;0
2024-05-05 00:21:28;0,234;0,865;0,052;0,275;1,200;225,30;50,00;3828,975;1417,556;'01_03_14_08_cd_00_0c_01_f4_00_ea_00_34_01_13_03_61_00_3a_6c_ef_00_15_a1_54_;0
2024-05-05 00:22:30;0,243;0,896;0,055;0,283;1,200;226,00;50,00;3828,979;1425,695;'01_03_14_08_d4_00_0c_01_f4_00_f3_00_37_01_1b_03_80_00_3a_6c_f3_00_15_c1_1f_;0
2024-05-05 00:23:31;0,254;0,864;0,058;0,294;1,300;226,00;50,00;3828,983;1381,616;'01_03_14_08_d4_00_0d_01_f4_00_fe_00_3a_01_26_03_60_00_3a_6c_f7_00_15_14_f0_;0
2024-05-05 00:24:37;0,253;0,863;0,058;0,293;1,300;225,40;50,00;3828,988;1434,648;'01_03_14_08_ce_00_0d_01_f4_00_fd_00_3a_01_25_03_5f_00_3a_6c_fc_00_15_e4_18_;0
2024-05-05 00:25:39;0,044;0,969;0,025;0,060;0,200;227,00;50,00;3828,990;1387,808;'01_03_14_08_de_00_02_01_f4_00_2c_00_19_00_3c_03_c9_00_3a_6c_fe_00_15_2d_20_;0
2024-05-05 00:26:41;0,044;0,966;0,027;0,060;0,200;227,70;50,00;3828,991;1401,209;'01_03_14_08_e5_00_02_01_f4_00_2c_00_1b_00_3c_03_c6_00_3a_6c_ff_00_15_61_79_;0
2024-05-05 00:27:42;0,045;0,988;0,026;0,060;0,200;227,60;50,00;3828,992;1429,749;'01_03_14_08_e4_00_02_01_f4_00_2d_00_1a_00_3c_03_dc_00_3a_6d_00_00_15_d0_f5_;0
2024-05-05 00:28:44;0,045;0,988;0,026;0,060;0,200;227,60;50,00;3828,993;1409,333;'01_03_14_08_e4_00_02_01_f4_00_2d_00_1a_00_3c_03_dc_00_3a_6d_01_00_15_81_35_;0
2024-05-05 00:29:51;0,045;0,988;0,025;0,061;0,200;227,70;50,00;3828,993;1424,925;'01_03_14_08_e5_00_02_01_f4_00_2d_00_19_00_3d_03_dc_00_3a_6d_01_00_15_be_1d_;0
2024-05-05 00:30:52;0,044;0,967;0,026;0,060;0,200;227,40;50,00;3828,994;1396,797;'01_03_14_08_e2_00_02_01_f4_00_2c_00_1a_00_3c_03_c7_00_3a_6d_02_00_15_50_3d_;0
2024-05-05 00:31:53;0,044;0,967;0,026;0,060;0,200;227,50;50,00;3828,995;1391,617;'01_03_14_08_e3_00_02_01_f4_00_2c_00_1a_00_3c_03_c7_00_3a_6d_03_00_15_3c_01_;0
2024-05-05 00:32:55;0,044;0,971;0,024;0,059;0,200;226,50;50,00;3828,996;1423,509;'01_03_14_08_d9_00_02_01_f4_00_2c_00_18_00_3b_03_cb_00_3a_6d_04_00_15_b8_95_;0
2024-05-05 00:33:56;0,044;0,970;0,026;0,060;0,200;226,60;50,00;3828,996;1425,817;'01_03_14_08_da_00_02_01_f4_00_2c_00_1a_00_3c_03_ca_00_3a_6d_04_00_15_c1_99_;0
2024-05-05 00:34:57;0,044;0,976;0,024;0,059;0,200;225,40;50,00;3828,997;1389,539;'01_03_14_08_ce_00_02_01_f4_00_2c_00_18_00_3b_03_d0_00_3a_6d_05_00_15_33_e3_;0
2024-05-05 00:36:03;0,044;0,969;0,026;0,060;0,200;227,00;50,00;3828,998;1417,833;'01_03_14_08_de_00_02_01_f4_00_2c_00_1a_00_3c_03_c9_00_3a_6d_06_00_15_a2_69_;0
2024-05-05 00:37:05;0,044;0,971;0,024;0,059;0,200;226,40;50,00;3828,999;1406,313;'01_03_14_08_d8_00_02_01_f4_00_2c_00_18_00_3b_03_cb_00_3a_6d_07_00_15_75_69_;0
2024-05-05 00:38:07;0,045;0,991;0,026;0,060;0,200;227,00;50,00;3829,000;1423,082;'01_03_14_08_de_00_02_01_f4_00_2d_00_1a_00_3c_03_df_00_3a_6d_08_00_15_b6_ea_;0
2024-05-05 00:39:08;0,044;0,973;0,025;0,059;0,200;226,10;50,00;3829,000;1378,619;'01_03_14_08_d5_00_02_01_f4_00_2c_00_19_00_3b_03_cd_00_3a_6d_08_00_15_09_3b_;0
2024-05-05 00:40:10;0,044;0,971;0,024;0,059;0,200;226,40;50,00;3829,001;1381,546;'01_03_14_08_d8_00_02_01_f4_00_2c_00_18_00_3b_03_cb_00_3a_6d_09_00_15_14_aa_;0
2024-05-05 00:41:17;0,044;0,974;0,024;0,059;0,200;225,80;50,00;3829,002;1387,123;'01_03_14_08_d2_00_02_01_f4_00_2c_00_18_00_3b_03_ce_00_3a_6d_0a_00_15_2a_73_;0
2024-05-05 00:42:18;0,044;0,971;0,026;0,059;0,200;226,40;50,00;3829,003;1425,106;'01_03_14_08_d8_00_02_01_f4_00_2c_00_1a_00_3b_03_cb_00_3a_6d_0b_00_15_be_d2_;0
2024-05-05 00:43:20;0,044;0,972;0,025;0,059;0,200;226,30;50,00;3829,003;1413,187;'01_03_14_08_d7_00_02_01_f4_00_2c_00_19_00_3b_03_cc_00_3a_6d_0b_00_15_90_43_;0
2024-05-05 00:44:21;0,057;0,838;0,021;0,073;0,300;226,70;50,00;3829,004;1391,084;'01_03_14_08_db_00_03_01_f4_00_39_00_15_00_49_03_46_00_3a_6d_0c_00_15_39_ec_;0
2024-05-05 00:45:28;0,056;0,821;0,021;0,072;0,300;227,20;50,00;3829,005;1428,699;'01_03_14_08_e0_00_03_01_f4_00_38_00_15_00_48_03_35_00_3a_6d_0d_00_15_cc_db_;0
2024-05-05 00:46:29;0,056;0,825;0,021;0,072;0,300;226,20;50,00;3829,006;1390,423;'01_03_14_08_d6_00_03_01_f4_00_38_00_15_00_48_03_39_00_3a_6d_0e_00_15_37_57_;0
2024-05-05 00:48:21;0,056;0,826;0,020;0,072;0,300;225,80;49,90;3829,008;1431,199;'01_03_14_08_d2_00_03_01_f3_00_38_00_14_00_48_03_3a_00_3a_6d_10_00_15_d6_9f_;0
2024-05-05 00:49:23;0,056;0,827;0,020;0,071;0,300;225,60;50,00;3829,009;1435,861;'01_03_14_08_d0_00_03_01_f4_00_38_00_14_00_47_03_3b_00_3a_6d_11_00_15_e8_d5_;0
2024-05-05 00:50:24;0,056;0,821;0,021;0,072;0,300;227,20;50,00;3829,010;1441,053;'01_03_14_08_e0_00_03_01_f4_00_38_00_15_00_48_03_35_00_3a_6d_12_00_15_fd_1d_;0
2024-05-05 00:51:27;0,056;0,821;0,021;0,072;0,300;227,30;50,00;3829,011;1413,409;'01_03_14_08_e1_00_03_01_f4_00_38_00_15_00_48_03_35_00_3a_6d_13_00_15_91_21_;0
2024-05-05 00:52:33;0,056;0,823;0,021;0,072;0,300;226,70;50,00;3829,012;1431,549;'01_03_14_08_db_00_03_01_f4_00_38_00_15_00_48_03_37_00_3a_6d_14_00_15_d7_fd_;0
2024-05-05 00:53:34;0,055;0,810;0,020;0,071;0,300;226,30;50,00;3829,013;1378,670;'01_03_14_08_d7_00_03_01_f4_00_37_00_14_00_47_03_2a_00_3a_6d_15_00_15_09_6e_;0
2024-05-05 00:54:36;0,056;0,826;0,020;0,071;0,300;225,90;50,00;3829,014;1379,728;'01_03_14_08_d3_00_03_01_f4_00_38_00_14_00_47_03_3a_00_3a_6d_16_00_15_0d_90_;0
2024-05-05 00:55:42;0,056;0,830;0,018;0,071;0,300;224,70;50,00;3829,015;1389,291;'01_03_14_08_c7_00_03_01_f4_00_38_00_12_00_47_03_3e_00_3a_6d_17_00_15_32_eb_;0
2024-05-05 00:56:43;0,056;0,825;0,019;0,071;0,300;226,00;50,00;3829,016;1437,779;'01_03_14_08_d4_00_03_01_f4_00_38_00_13_00_47_03_39_00_3a_6d_18_00_15_f0_53_;0
2024-05-05 00:57:44;0,056;0,824;0,019;0,071;0,300;226,30;50,00;3829,017;1438,999;'01_03_14_08_d7_00_03_01_f4_00_38_00_13_00_47_03_38_00_3a_6d_19_00_15_f5_17_;0
2024-05-05 00:58:45;0,056;0,825;0,020;0,071;0,300;226,00;50,00;3829,018;1395,687;'01_03_14_08_d4_00_03_01_f4_00_38_00_14_00_47_03_39_00_3a_6d_1a_00_15_4b_e7_;0
2024-05-05 00:59:47;0,056;0,825;0,020;0,071;0,300;226,10;50,00;3829,019;1386,459;'01_03_14_08_d5_00_03_01_f4_00_38_00_14_00_47_03_39_00_3a_6d_1b_00_15_27_db_;0
2024-05-05 01:00:49;0,056;0,826;0,020;0,071;0,300;225,90;49,90;3829,020;1403,536;'01_03_14_08_d3_00_03_01_f3_00_38_00_14_00_47_03_3a_00_3a_6d_1c_00_15_6a_90_;0
2024-05-05 01:01:55;0,055;0,813;0,020;0,070;0,300;225,30;50,00;3829,021;1420,518;'01_03_14_08_cd_00_03_01_f4_00_37_00_14_00_46_03_2d_00_3a_6d_1d_00_15_ac_e6_;0
2024-05-05 01:02:56;0,056;0,825;0,020;0,071;0,300;226,00;50,00;3829,022;1378,854;'01_03_14_08_d4_00_03_01_f4_00_38_00_14_00_47_03_39_00_3a_6d_1e_00_15_0a_26_;0
2024-05-05 01:03:57;0,044;0,974;0,025;0,059;0,200;225,70;49,90;3829,023;1391,629;'01_03_14_08_d1_00_02_01_f3_00_2c_00_19_00_3b_03_ce_00_3a_6d_1f_00_15_3c_0d_;0
2024-05-05 01:04:59;0,044;0,976;0,024;0,058;0,200;225,20;49,90;3829,023;1384,718;'01_03_14_08_cc_00_02_01_f3_00_2c_00_18_00_3a_03_d0_00_3a_6d_1f_00_15_21_0e_;0
2024-05-05 01:06:00;0,044;0,978;0,024;0,058;0,200;224,90;50,00;3829,024;1423,628;'01_03_14_08_c9_00_02_01_f4_00_2c_00_18_00_3a_03_d2_00_3a_6d_20_00_15_b9_0c_;0
2024-05-05 01:07:07;0,044;0,970;0,026;0,059;0,200;226,70;50,00;3829,025;1428,382;'01_03_14_08_db_00_02_01_f4_00_2c_00_1a_00_3b_03_ca_00_3a_6d_21_00_15_cb_9e_;0
2024-05-05 01:08:09;0,044;0,973;0,025;0,059;0,200;226,00;50,00;3829,026;1381,647;'01_03_14_08_d4_00_02_01_f4_00_2c_00_19_00_3b_03_cd_00_3a_6d_22_00_15_15_0f_;0
2024-05-05 01:09:10;0,044;0,973;0,025;0,058;0,200;226,00;50,00;3829,027;1395,039;'01_03_14_08_d4_00_02_01_f4_00_2c_00_19_00_3a_03_cd_00_3a_6d_23_00_15_49_5f_;0
2024-05-05 01:10:12;0,044;0,969;0,024;0,059;0,200;227,00;50,00;3829,027;1416,746;'01_03_14_08_de_00_02_01_f4_00_2c_00_18_00_3b_03_c9_00_3a_6d_23_00_15_9e_2a_;0
2024-05-05 01:11:19;0,044;0,966;0,026;0,060;0,200;227,60;50,00;3829,028;1386,942;'01_03_14_08_e4_00_02_01_f4_00_2c_00_1a_00_3c_03_c6_00_3a_6d_24_00_15_29_be_;0
2024-05-05 01:12:20;0,044;0,965;0,026;0,060;0,200;227,80;50,00;3829,029;1389,254;'01_03_14_08_e6_00_02_01_f4_00_2c_00_1a_00_3c_03_c5_00_3a_6d_25_00_15_32_c6_;0
2024-05-05 01:13:22;0,044;0,965;0,025;0,060;0,200;227,90;50,00;3829,030;1437,822;'01_03_14_08_e7_00_02_01_f4_00_2c_00_19_00_3c_03_c5_00_3a_6d_26_00_15_f0_7e_;0
2024-05-05 01:14:24;0,044;0,967;0,026;0,060;0,200;227,40;50,00;3829,030;1380,406;'01_03_14_08_e2_00_02_01_f4_00_2c_00_1a_00_3c_03_c7_00_3a_6d_26_00_15_10_36_;0
2024-05-05 01:15:25;0,044;0,965;0,026;0,060;0,200;227,80;50,00;3829,031;1413,894;'01_03_14_08_e6_00_02_01_f4_00_2c_00_1a_00_3c_03_c5_00_3a_6d_27_00_15_93_06_;0
2024-05-05 01:16:32;0,045;0,989;0,026;0,060;0,200;227,50;49,90;3829,032;1421,899;'01_03_14_08_e3_00_02_01_f3_00_2d_00_1a_00_3c_03_dd_00_3a_6d_28_00_15_b2_4b_;0
2024-05-05 01:17:32;0,044;0,967;0,026;0,060;0,200;227,40;50,00;3829,033;1384,501;'01_03_14_08_e2_00_02_01_f4_00_2c_00_1a_00_3c_03_c7_00_3a_6d_29_00_15_20_35_;0
2024-05-05 01:18:34;0,044;0,967;0,026;0,060;0,200;227,40;50,00;3829,034;1429,557;'01_03_14_08_e2_00_02_01_f4_00_2c_00_1a_00_3c_03_c7_00_3a_6d_2a_00_15_d0_35_;0
2024-05-05 01:19:35;0,044;0,966;0,026;0,060;0,200;227,70;50,00;3829,034;1406,337;'01_03_14_08_e5_00_02_01_f4_00_2c_00_1a_00_3c_03_c6_00_3a_6d_2a_00_15_75_81_;0
2024-05-05 01:20:37;0,045;0,986;0,027;0,061;0,200;228,00;49,90;3829,035;1416,130;'01_03_14_08_e8_00_02_01_f3_00_2d_00_1b_00_3d_03_da_00_3a_6d_2b_00_15_9b_c2_;0
2024-05-05 01:21:38;0,044;0,974;0,025;0,059;0,200;225,70;50,00;3829,036;1411,840;'01_03_14_08_d1_00_02_01_f4_00_2c_00_19_00_3b_03_ce_00_3a_6d_2c_00_15_8b_00_;0
2024-05-05 01:22:44;0,044;0,976;0,024;0,059;0,200;225,40;50,00;3829,037;1422,315;'01_03_14_08_ce_00_02_01_f4_00_2c_00_18_00_3b_03_d0_00_3a_6d_2d_00_15_b3_eb_;0
2024-05-05 01:23:45;0,044;0,977;0,023;0,058;0,200;225,10;50,00;3829,037;1397,347;'01_03_14_08_cb_00_02_01_f4_00_2c_00_17_00_3a_03_d1_00_3a_6d_2d_00_15_52_63_;0
2024-05-05 01:24:47;0,044;0,975;0,024;0,058;0,200;225,50;50,00;3829,038;1416,518;'01_03_14_08_cf_00_02_01_f4_00_2c_00_18_00_3a_03_cf_00_3a_6d_2e_00_15_9d_46_;0
2024-05-05 01:25:49;0,044;0,977;0,024;0,058;0,200;225,00;50,00;3829,039;1441,355;'01_03_14_08_ca_00_02_01_f4_00_2c_00_18_00_3a_03_d1_00_3a_6d_2f_00_15_fe_4b_;0
2024-05-05 01:26:55;0,044;0,978;0,023;0,058;0,200;224,80;50,00;3829,040;1422,625;'01_03_14_08_c8_00_02_01_f4_00_2c_00_17_00_3a_03_d2_00_3a_6d_30_00_15_b5_21_;0
2024-05-05 01:27:57;0,044;0,982;0,023;0,058;0,200;224,00;50,00;3829,041;1393,472;'01_03_14_08_c0_00_02_01_f4_00_2c_00_17_00_3a_03_d6_00_3a_6d_31_00_15_43_40_;0
2024-05-05 01:28:58;0,044;0,984;0,023;0,057;0,200;223,50;50,00;3829,041;1393,822;'01_03_14_08_bb_00_02_01_f4_00_2c_00_17_00_39_03_d8_00_3a_6d_31_00_15_44_9e_;0
2024-05-05 01:30:00;0,044;0,981;0,023;0,058;0,200;224,10;50,00;3829,042;1424,828;'01_03_14_08_c1_00_02_01_f4_00_2c_00_17_00_3a_03_d5_00_3a_6d_32_00_15_bd_bc_;0
2024-05-05 01:31:01;0,044;0,978;0,024;0,058;0,200;224,90;50,00;3829,043;1394,889;'01_03_14_08_c9_00_02_01_f4_00_2c_00_18_00_3a_03_d2_00_3a_6d_33_00_15_48_c9_;0
2024-05-05 01:32:08;0,044;0,976;0,024;0,058;0,200;225,30;50,00;3829,044;1387,512;'01_03_14_08_cd_00_02_01_f4_00_2c_00_18_00_3a_03_d0_00_3a_6d_34_00_15_2b_f8_;0
2024-05-05 01:33:09;0,044;0,978;0,023;0,058;0,200;224,80;50,00;3829,044;1438,944;'01_03_14_08_c8_00_02_01_f4_00_2c_00_17_00_3a_03_d2_00_3a_6d_34_00_15_f4_e0_;0
2024-05-05 01:34:11;0,044;0,979;0,024;0,058;0,200;224,60;50,00;3829,045;1437,469;'01_03_14_08_c6_00_02_01_f4_00_2c_00_18_00_3a_03_d3_00_3a_6d_35_00_15_ef_1d_;0
2024-05-05 01:35:12;0,044;0,980;0,023;0,058;0,200;224,40;50,00;3829,046;1384,561;'01_03_14_08_c4_00_02_01_f4_00_2c_00_17_00_3a_03_d4_00_3a_6d_36_00_15_20_71_;0
2024-05-05 01:36:13;0,044;0,982;0,022;0,058;0,200;224,00;50,00;3829,047;1419,197;'01_03_14_08_c0_00_02_01_f4_00_2c_00_16_00_3a_03_d6_00_3a_6d_37_00_15_a7_bd_;0
2024-05-05 01:37:20;0,044;0,978;0,024;0,058;0,200;224,90;50,00;3829,047;1378,568;'01_03_14_08_c9_00_02_01_f4_00_2c_00_18_00_3a_03_d2_00_3a_6d_37_00_15_09_08_;0
2024-05-05 01:38:21;0,044;0,978;0,023;0,058;0,200;224,90;50,00;3829,048;1378,591;'01_03_14_08_c9_00_02_01_f4_00_2c_00_17_00_3a_03_d2_00_3a_6d_38_00_15_09_1f_;0
2024-05-05 01:39:22;0,044;0,976;0,024;0,058;0,200;225,20;50,00;3829,049;1411,015;'01_03_14_08_cc_00_02_01_f4_00_2c_00_18_00_3a_03_d0_00_3a_6d_39_00_15_87_c7_;0
2024-05-05 01:40:24;0,044;0,974;0,025;0,059;0,200;225,80;50,00;3829,050;1388,160;'01_03_14_08_d2_00_02_01_f4_00_2c_00_19_00_3b_03_ce_00_3a_6d_3a_00_15_2e_80_;0
2024-05-05 01:41:26;0,044;0,973;0,024;0,059;0,200;226,10;50,00;3829,051;1441,224;'01_03_14_08_d5_00_02_01_f4_00_2c_00_18_00_3b_03_cd_00_3a_6d_3b_00_15_fd_c8_;0
2024-05-05 01:42:32;0,044;0,973;0,024;0,059;0,200;226,00;50,00;3829,051;1425,460;'01_03_14_08_d4_00_02_01_f4_00_2c_00_18_00_3b_03_cd_00_3a_6d_3b_00_15_c0_34_;0
2024-05-05 01:43:33;0,044;0,979;0,023;0,058;0,200;224,50;50,00;3829,052;1395,535;'01_03_14_08_c5_00_02_01_f4_00_2c_00_17_00_3a_03_d3_00_3a_6d_3c_00_15_4b_4f_;0
2024-05-05 01:44:35;0,044;0,983;0,022;0,057;0,200;223,80;50,00;3829,053;1422,253;'01_03_14_08_be_00_02_01_f4_00_2c_00_16_00_39_03_d7_00_3a_6d_3d_00_15_b3_ad_;0
2024-05-05 01:45:36;0,043;0,960;0,024;0,057;0,200;223,90;50,00;3829,054;1386,239;'01_03_14_08_bf_00_02_01_f4_00_2b_00_18_00_39_03_c0_00_3a_6d_3e_00_15_26_ff_;0
2024-05-05 01:46:43;0,044;0,978;0,024;0,058;0,200;224,90;50,00;3829,054;1431,818;'01_03_14_08_c9_00_02_01_f4_00_2c_00_18_00_3a_03_d2_00_3a_6d_3e_00_15_d9_0a_;0
2024-05-05 01:48:24;0,043;0,956;0,024;0,058;0,200;224,70;50,00;3829,056;1398,650;'01_03_14_08_c7_00_02_01_f4_00_2b_00_18_00_3a_03_bc_00_3a_6d_40_00_15_57_7a_;0
2024-05-05 01:49:26;0,044;0,975;0,024;0,059;0,200;225,60;50,00;3829,056;1401,565;'01_03_14_08_d0_00_02_01_f4_00_2c_00_18_00_3b_03_cf_00_3a_6d_40_00_15_62_dd_;0
2024-05-05 01:50:28;0,044;0,973;0,024;0,059;0,200;225,90;50,00;3829,057;1397,913;'01_03_14_08_d3_00_02_01_f4_00_2c_00_18_00_3b_03_cd_00_3a_6d_41_00_15_54_99_;0
2024-05-05 01:51:29;0,044;0,976;0,024;0,058;0,200;225,20;50,00;3829,058;1439,710;'01_03_14_08_cc_00_02_01_f4_00_2c_00_18_00_3a_03_d0_00_3a_6d_42_00_15_f7_de_;0
2024-05-05 01:52:35;0,044;0,976;0,023;0,058;0,200;225,20;50,00;3829,059;1414,666;'01_03_14_08_cc_00_02_01_f4_00_2c_00_17_00_3a_03_d0_00_3a_6d_43_00_15_96_0a_;0
2024-05-05 01:53:37;0,044;0,977;0,023;0,058;0,200;225,00;50,00;3829,060;1425,283;'01_03_14_08_ca_00_02_01_f4_00_2c_00_17_00_3a_03_d1_00_3a_6d_44_00_15_bf_83_;0
2024-05-05 01:54:39;0,044;0,978;0,024;0,058;0,200;224,90;50,00;3829,060;1439,955;'01_03_14_08_c9_00_02_01_f4_00_2c_00_18_00_3a_03_d2_00_3a_6d_44_00_15_f8_d3_;0
2024-05-05 01:55:47;0,043;0,957;0,024;0,057;0,200;224,50;50,00;3829,061;1391,347;'01_03_14_08_c5_00_02_01_f4_00_2b_00_18_00_39_03_bd_00_3a_6d_45_00_15_3a_f3_;0
2024-05-05 01:56:49;0,044;0,979;0,024;0,058;0,200;224,60;50,00;3829,062;1384,134;'01_03_14_08_c6_00_02_01_f4_00_2c_00_18_00_3a_03_d3_00_3a_6d_46_00_15_1e_c6_;0
2024-05-05 01:57:50;0,044;0,976;0,023;0,058;0,200;225,20;50,00;3829,063;1431,499;'01_03_14_08_cc_00_02_01_f4_00_2c_00_17_00_3a_03_d0_00_3a_6d_47_00_15_d7_cb_;0
2024-05-05 01:58:52;0,044;0,978;0,024;0,058;0,200;224,90;50,00;3829,063;1378,515;'01_03_14_08_c9_00_02_01_f4_00_2c_00_18_00_3a_03_d2_00_3a_6d_47_00_15_08_d3_;0
2024-05-05 01:59:59;0,044;0,975;0,024;0,058;0,200;225,50;50,00;3829,064;1408,345;'01_03_14_08_cf_00_02_01_f4_00_2c_00_18_00_3a_03_cf_00_3a_6d_48_00_15_7d_59_;0
2024-05-05 02:01:00;0,044;0,976;0,025;0,059;0,200;225,30;49,90;3829,065;1439,118;'01_03_14_08_cd_00_02_01_f3_00_2c_00_19_00_3b_03_d0_00_3a_6d_49_00_15_f5_8e_;0
2024-05-05 02:02:01;0,044;0,983;0,023;0,057;0,200;223,60;49,90;3829,066;1391,089;'01_03_14_08_bc_00_02_01_f3_00_2c_00_17_00_39_03_d7_00_3a_6d_4a_00_15_39_f1_;0
2024-05-05 02:03:03;0,044;0,985;0,023;0,057;0,200;223,30;50,00;3829,067;1379,391;'01_03_14_08_b9_00_02_01_f4_00_2c_00_17_00_39_03_d9_00_3a_6d_4b_00_15_0c_3f_;0
2024-05-05 02:04:04;0,043;0,964;0,022;0,057;0,200;222,90;50,00;3829,067;1433,044;'01_03_14_08_b5_00_02_01_f4_00_2b_00_16_00_39_03_c4_00_3a_6d_4b_00_15_dd_d4_;0
2024-05-05 02:05:11;0,043;0,964;0,022;0,057;0,200;222,80;50,00;3829,068;1397,225;'01_03_14_08_b4_00_02_01_f4_00_2b_00_16_00_39_03_c4_00_3a_6d_4c_00_15_51_e9_;0
2024-05-05 02:06:11;0,043;0,958;0,024;0,058;0,200;224,40;50,00;3829,069;1417,533;'01_03_14_08_c4_00_02_01_f4_00_2b_00_18_00_3a_03_be_00_3a_6d_4d_00_15_a1_3d_;0
2024-05-05 02:07:13;0,044;0,978;0,023;0,058;0,200;224,80;50,00;3829,070;1430,841;'01_03_14_08_c8_00_02_01_f4_00_2c_00_17_00_3a_03_d2_00_3a_6d_4e_00_15_d5_39_;0
2024-05-05 02:08:15;0,044;0,975;0,025;0,058;0,200;225,50;50,00;3829,070;1415,588;'01_03_14_08_cf_00_02_01_f4_00_2c_00_19_00_3a_03_cf_00_3a_6d_4e_00_15_99_a4_;0
2024-05-05 02:09:16;0,044;0,973;0,024;0,059;0,200;226,10;50,00;3829,071;1424,850;'01_03_14_08_d5_00_02_01_f4_00_2c_00_18_00_3b_03_cd_00_3a_6d_4f_00_15_bd_d2_;0
2024-05-05 02:10:23;0,044;0,976;0,025;0,059;0,200;225,40;49,90;3829,072;1400,845;'01_03_14_08_ce_00_02_01_f3_00_2c_00_19_00_3b_03_d0_00_3a_6d_50_00_15_60_0d_;0
2024-05-05 02:11:24;0,043;0,955;0,024;0,057;0,200;225,00;50,00;3829,073;1395,682;'01_03_14_08_ca_00_02_01_f4_00_2b_00_18_00_39_03_bb_00_3a_6d_51_00_15_4b_e2_;0
2024-05-05 02:12:26;0,044;0,982;0,022;0,057;0,200;223,90;50,00;3829,073;1400,460;'01_03_14_08_bf_00_02_01_f4_00_2c_00_16_00_39_03_d6_00_3a_6d_51_00_15_5e_8c_;0
2024-05-05 02:13:28;0,043;0,969;0,022;0,056;0,200;221,70;50,00;3829,074;1379,025;'01_03_14_08_a9_00_02_01_f4_00_2b_00_16_00_38_03_c9_00_3a_6d_52_00_15_0a_d1_;0
2024-05-05 02:14:29;0,043;0,967;0,022;0,056;0,200;222,20;50,00;3829,075;1376,677;'01_03_14_08_ae_00_02_01_f4_00_2b_00_16_00_38_03_c7_00_3a_6d_53_00_15_01_a5_;0
2024-05-05 02:15:34;0,043;0,958;0,024;0,057;0,200;224,40;50,00;3829,076;1401,866;'01_03_14_08_c4_00_02_01_f4_00_2b_00_18_00_39_03_be_00_3a_6d_54_00_15_64_0a_;0
2024-05-05 02:16:36;0,044;0,979;0,024;0,058;0,200;224,70;50,00;3829,076;1409,855;'01_03_14_08_c7_00_02_01_f4_00_2c_00_18_00_3a_03_d3_00_3a_6d_54_00_15_83_3f_;0
2024-05-05 02:17:38;0,044;0,976;0,024;0,059;0,200;225,30;50,00;3829,077;1406,902;'01_03_14_08_cd_00_02_01_f4_00_2c_00_18_00_3b_03_d0_00_3a_6d_55_00_15_77_b6_;0
2024-05-05 02:18:40;0,044;0,974;0,025;0,059;0,200;225,70;50,00;3829,078;1419,993;'01_03_14_08_d1_00_02_01_f4_00_2c_00_19_00_3b_03_ce_00_3a_6d_56_00_15_aa_d9_;0
2024-05-05 02:19:42;0,044;0,976;0,024;0,058;0,200;225,40;50,00;3829,079;1417,122;'01_03_14_08_ce_00_02_01_f4_00_2c_00_18_00_3a_03_d0_00_3a_6d_57_00_15_9f_a2_;0
2024-05-05 02:20:48;0,044;0,978;0,024;0,058;0,200;224,90;50,00;3829,080;1390,869;'01_03_14_08_c9_00_02_01_f4_00_2c_00_18_00_3a_03_d2_00_3a_6d_58_00_15_39_15_;0
2024-05-05 02:21:50;0,044;0,974;0,024;0,058;0,200;225,80;50,00;3829,080;1410,610;'01_03_14_08_d2_00_02_01_f4_00_2c_00_18_00_3a_03_ce_00_3a_6d_58_00_15_86_32_;0
2024-05-05 02:22:51;0,044;0,974;0,025;0,058;0,200;225,80;50,00;3829,081;1430,286;'01_03_14_08_d2_00_02_01_f4_00_2c_00_19_00_3a_03_ce_00_3a_6d_59_00_15_d3_0e_;0
2024-05-05 02:23:53;0,044;0,974;0,025;0,058;0,200;225,80;50,00;3829,082;1385,230;'01_03_14_08_d2_00_02_01_f4_00_2c_00_19_00_3a_03_ce_00_3a_6d_5a_00_15_23_0e_;0
2024-05-05 02:24:59;0,044;0,974;0,025;0,059;0,200;225,70;50,00;3829,083;1391,386;'01_03_14_08_d1_00_02_01_f4_00_2c_00_19_00_3b_03_ce_00_3a_6d_5b_00_15_3b_1a_;0
2024-05-05 02:26:01;0,044;0,974;0,024;0,059;0,200;225,70;50,00;3829,083;1392,614;'01_03_14_08_d1_00_02_01_f4_00_2c_00_18_00_3b_03_ce_00_3a_6d_5b_00_15_3f_e6_;0
2024-05-05 02:27:03;0,044;0,971;0,025;0,059;0,200;226,40;50,00;3829,084;1376,326;'01_03_14_08_d8_00_02_01_f4_00_2c_00_19_00_3b_03_cb_00_3a_6d_5c_00_15_00_46_;0
2024-05-05 02:28:04;0,044;0,971;0,025;0,059;0,200;226,40;50,00;3829,085;1397,126;'01_03_14_08_d8_00_02_01_f4_00_2c_00_19_00_3b_03_cb_00_3a_6d_5d_00_15_51_86_;0
2024-05-05 02:29:06;0,044;0,972;0,024;0,059;0,200;226,20;50,00;3829,086;1423,699;'01_03_14_08_d6_00_02_01_f4_00_2c_00_18_00_3b_03_cc_00_3a_6d_5e_00_15_b9_53_;0
2024-05-05 02:30:13;0,044;0,974;0,024;0,059;0,200;225,70;50,00;3829,087;1408,551;'01_03_14_08_d1_00_02_01_f4_00_2c_00_18_00_3b_03_ce_00_3a_6d_5f_00_15_7e_27_;0
2024-05-05 02:31:14;0,044;0,975;0,025;0,059;0,200;225,60;50,00;3829,087;1398,759;'01_03_14_08_d0_00_02_01_f4_00_2c_00_19_00_3b_03_cf_00_3a_6d_5f_00_15_57_e7_;0
2024-05-05 02:32:16;0,044;0,978;0,024;0,058;0,200;224,80;50,00;3829,088;1410,340;'01_03_14_08_c8_00_02_01_f4_00_2c_00_18_00_3a_03_d2_00_3a_6d_60_00_15_85_24_;0
2024-05-05 02:33:17;0,044;0,978;0,024;0,058;0,200;224,90;50,00;3829,089;1435,928;'01_03_14_08_c9_00_02_01_f4_00_2c_00_18_00_3a_03_d2_00_3a_6d_61_00_15_e9_18_;0
2024-05-05 02:34:18;0,044;0,977;0,023;0,058;0,200;225,10;50,00;3829,090;1401,780;'01_03_14_08_cb_00_02_01_f4_00_2c_00_17_00_3a_03_d1_00_3a_6d_62_00_15_63_b4_;0
2024-05-05 02:35:25;0,044;0,981;0,023;0,058;0,200;224,10;49,90;3829,090;1440,431;'01_03_14_08_c1_00_02_01_f3_00_2c_00_17_00_3a_03_d5_00_3a_6d_62_00_15_fa_af_;0
2024-05-05 02:36:26;0,043;0,962;0,023;0,057;0,200;223,40;49,90;3829,091;1388,343;'01_03_14_08_ba_00_02_01_f3_00_2b_00_17_00_39_03_c2_00_3a_6d_63_00_15_2f_37_;0
2024-05-05 02:37:28;0,044;0,981;0,024;0,058;0,200;224,20;50,00;3829,092;1387,004;'01_03_14_08_c2_00_02_01_f4_00_2c_00_18_00_3a_03_d5_00_3a_6d_64_00_15_29_fc_;0
2024-05-05 02:38:30;0,043;0,960;0,023;0,057;0,200;223,90;50,00;3829,093;1402,680;'01_03_14_08_bf_00_02_01_f4_00_2b_00_17_00_39_03_c0_00_3a_6d_65_00_15_67_38_;0
2024-05-05 02:39:31;0,044;0,984;0,023;0,057;0,200;223,40;50,00;3829,093;1390,770;'01_03_14_08_ba_00_02_01_f4_00_2c_00_17_00_39_03_d8_00_3a_6d_65_00_15_38_b2_;0
2024-05-05 02:40:32;0,044;0,984;0,023;0,057;0,200;223,40;50,00;3829,094;1427,634;'01_03_14_08_ba_00_02_01_f4_00_2c_00_17_00_39_03_d8_00_3a_6d_66_00_15_c8_b2_;0
2024-05-05 02:41:39;0,044;0,980;0,024;0,058;0,200;224,30;50,00;3829,095;1438,912;'01_03_14_08_c3_00_02_01_f4_00_2c_00_18_00_3a_03_d4_00_3a_6d_67_00_15_f4_c0_;0
2024-05-05 02:42:40;0,044;0,982;0,022;0,057;0,200;223,90;50,00;3829,096;1412,737;'01_03_14_08_bf_00_02_01_f4_00_2c_00_16_00_39_03_d6_00_3a_6d_68_00_15_8e_81_;0
2024-05-05 02:43:42;0,043;0,962;0,022;0,057;0,200;223,30;50,00;3829,097;1378,447;'01_03_14_08_b9_00_02_01_f4_00_2b_00_16_00_39_03_c2_00_3a_6d_69_00_15_08_8f_;0
2024-05-05 02:44:44;0,044;0,978;0,024;0,058;0,200;224,90;50,00;3829,097;1403,098;'01_03_14_08_c9_00_02_01_f4_00_2c_00_18_00_3a_03_d2_00_3a_6d_69_00_15_68_da_;0
2024-05-05 02:45:46;0,044;0,975;0,025;0,058;0,200;225,60;50,00;3829,098;1395,321;'01_03_14_08_d0_00_02_01_f4_00_2c_00_19_00_3a_03_cf_00_3a_6d_6a_00_15_4a_79_;0
2024-05-05 02:46:53;0,044;0,972;0,025;0,059;0,200;226,20;50,00;3829,099;1420,705;'01_03_14_08_d6_00_02_01_f4_00_2c_00_19_00_3b_03_cc_00_3a_6d_6b_00_15_ad_a1_;0
2024-05-05 02:48:26;0,044;0,972;0,025;0,059;0,200;226,20;50,00;3829,100;1383,520;'01_03_14_08_d6_00_02_01_f4_00_2c_00_19_00_3b_03_cc_00_3a_6d_6c_00_15_1c_60_;0
2024-05-05 02:49:28;0,044;0,977;0,024;0,058;0,200;225,00;49,90;3829,101;1382,749;'01_03_14_08_ca_00_02_01_f3_00_2c_00_18_00_3a_03_d1_00_3a_6d_6d_00_15_19_5d_;0
2024-05-05 02:50:29;0,044;0,976;0,024;0,058;0,200;225,20;50,00;3829,102;1390,103;'01_03_14_08_cc_00_02_01_f4_00_2c_00_18_00_3a_03_d0_00_3a_6d_6e_00_15_36_17_;0
2024-05-05 02:51:31;0,044;0,980;0,024;0,058;0,200;224,30;50,00;3829,102;1385,666;'01_03_14_08_c3_00_02_01_f4_00_2c_00_18_00_3a_03_d4_00_3a_6d_6e_00_15_24_c2_;0
2024-05-05 02:52:32;0,044;0,981;0,023;0,058;0,200;224,20;50,00;3829,103;1402,922;'01_03_14_08_c2_00_02_01_f4_00_2c_00_17_00_3a_03_d5_00_3a_6d_6f_00_15_68_2a_;0
2024-05-05 02:53:40;0,044;0,980;0,023;0,058;0,200;224,30;50,00;3829,104;1406,160;'01_03_14_08_c3_00_02_01_f4_00_2c_00_17_00_3a_03_d4_00_3a_6d_70_00_15_74_d0_;0
2024-05-05 02:54:41;0,044;0,980;0,024;0,058;0,200;224,30;50,00;3829,105;1381,636;'01_03_14_08_c3_00_02_01_f4_00_2c_00_18_00_3a_03_d4_00_3a_6d_71_00_15_15_04_;0
2024-05-05 02:55:43;0,044;0,978;0,023;0,058;0,200;224,80;50,00;3829,105;1434,933;'01_03_14_08_c8_00_02_01_f4_00_2c_00_17_00_3a_03_d2_00_3a_6d_71_00_15_e5_35_;0
2024-05-05 02:56:45;0,044;0,978;0,024;0,058;0,200;224,90;50,00;3829,106;1382,621;'01_03_14_08_c9_00_02_01_f4_00_2c_00_18_00_3a_03_d2_00_3a_6d_72_00_15_18_dd_;0
2024-05-05 02:57:51;0,044;0,970;0,025;0,059;0,200;226,80;50,00;3829,107;1429,631;'01_03_14_08_dc_00_02_01_f4_00_2c_00_19_00_3b_03_ca_00_3a_6d_73_00_15_d0_7f_;0
2024-05-05 02:58:53;0,044;0,967;0,025;0,060;0,200;227,30;50,00;3829,108;1440,487;'01_03_14_08_e1_00_02_01_f4_00_2c_00_19_00_3c_03_c7_00_3a_6d_74_00_15_fa_e7_;0
2024-05-05 02:59:54;0,044;0,973;0,025;0,059;0,200;225,90;50,00;3829,109;1380,779;'01_03_14_08_d3_00_02_01_f4_00_2c_00_19_00_3b_03_cd_00_3a_6d_75_00_15_11_ab_;0
2024-05-05 03:00:56;0,044;0,976;0,025;0,058;0,200;225,30;50,00;3829,109;1408,784;'01_03_14_08_cd_00_02_01_f4_00_2c_00_19_00_3a_03_d0_00_3a_6d_75_00_15_7f_10_;0
2024-05-05 03:01:58;0,044;0,975;0,024;0,059;0,200;225,50;50,00;3829,110;1380,613;'01_03_14_08_cf_00_02_01_f4_00_2c_00_18_00_3b_03_cf_00_3a_6d_76_00_15_11_05_;0
2024-05-05 03:03:04;0,044;0,976;0,025;0,059;0,200;225,30;50,00;3829,111;1430,336;'01_03_14_08_cd_00_02_01_f4_00_2c_00_19_00_3b_03_d0_00_3a_6d_77_00_15_d3_40_;0
2024-05-05 03:04:06;0,044;0,977;0,024;0,058;0,200;225,00;50,00;3829,112;1396,635;'01_03_14_08_ca_00_02_01_f4_00_2c_00_18_00_3a_03_d1_00_3a_6d_78_00_15_4f_9b_;0
2024-05-05 03:05:07;0,044;0,980;0,024;0,058;0,200;224,40;50,00;3829,112;1405,042;'01_03_14_08_c4_00_02_01_f4_00_2c_00_18_00_3a_03_d4_00_3a_6d_78_00_15_70_72_;0
2024-05-05 03:06:09;0,044;0,981;0,023;0,058;0,200;224,10;50,00;3829,113;1428,906;'01_03_14_08_c1_00_02_01_f4_00_2c_00_17_00_3a_03_d5_00_3a_6d_79_00_15_cd_aa_;0
2024-05-05 03:07:10;0,044;0,977;0,024;0,058;0,200;225,10;50,00;3829,114;1430,439;'01_03_14_08_cb_00_02_01_f4_00_2c_00_18_00_3a_03_d1_00_3a_6d_7a_00_15_d3_a7_;0
2024-05-05 03:08:11;0,044;0,978;0,024;0,058;0,200;224,90;50,00;3829,115;1427,679;'01_03_14_08_c9_00_02_01_f4_00_2c_00_18_00_3a_03_d2_00_3a_6d_7b_00_15_c8_df_;0
2024-05-05 03:09:13;0,044;0,978;0,024;0,058;0,200;224,90;50,00;3829,115;1427,679;'01_03_14_08_c9_00_02_01_f4_00_2c_00_18_00_3a_03_d2_00_3a_6d_7b_00_15_c8_df_;0
2024-05-05 03:10:19;0,044;0,975;0,024;0,058;0,200;225,50;50,00;3829,116;1391,767;'01_03_14_08_cf_00_02_01_f4_00_2c_00_18_00_3a_03_cf_00_3a_6d_7c_00_15_3c_97_;0
2024-05-05 03:11:21;0,044;0,976;0,024;0,058;0,200;225,40;50,00;3829,117;1425,002;'01_03_14_08_ce_00_02_01_f4_00_2c_00_18_00_3a_03_d0_00_3a_6d_7d_00_15_be_6a_;0
2024-05-05 03:12:22;0,044;0,976;0,025;0,058;0,200;225,40;49,90;3829,118;1379,732;'01_03_14_08_ce_00_02_01_f3_00_2c_00_19_00_3a_03_d0_00_3a_6d_7e_00_15_0d_94_;0
2024-05-05 03:13:23;0,044;0,976;0,024;0,059;0,200;225,30;50,00;3829,118;1378,238;'01_03_14_08_cd_00_02_01_f4_00_2c_00_18_00_3b_03_d0_00_3a_6d_7e_00_15_07_be_;0
2024-05-05 03:14:24;0,044;0,976;0,024;0,058;0,200;225,30;50,00;3829,119;1399,790;'01_03_14_08_cd_00_02_01_f4_00_2c_00_18_00_3a_03_d0_00_3a_6d_7f_00_15_5b_ee_;0
2024-05-05 03:15:25;0,044;0,975;0,025;0,058;0,200;225,60;49,90;3829,120;1387,663;'01_03_14_08_d0_00_02_01_f3_00_2c_00_19_00_3a_03_cf_00_3a_6d_80_00_15_2c_8f_;0
2024-05-05 03:16:27;0,044;0,971;0,025;0,059;0,200;226,40;49,90;3829,121;1431,422;'01_03_14_08_d8_00_02_01_f3_00_2c_00_19_00_3b_03_cb_00_3a_6d_81_00_15_d7_7e_;0
2024-05-05 03:17:34;0,044;0,973;0,025;0,059;0,200;226,00;50,00;3829,122;1381,677;'01_03_14_08_d4_00_02_01_f4_00_2c_00_19_00_3b_03_cd_00_3a_6d_82_00_15_15_2d_;0
2024-05-05 03:18:35;0,044;0,972;0,025;0,059;0,200;226,20;50,00;3829,122;1408,085;'01_03_14_08_d6_00_02_01_f4_00_2c_00_19_00_3b_03_cc_00_3a_6d_82_00_15_7c_55_;0
2024-05-05 03:19:36;0,044;0,971;0,025;0,059;0,200;226,40;50,00;3829,123;1388,988;'01_03_14_08_d8_00_02_01_f4_00_2c_00_19_00_3b_03_cb_00_3a_6d_83_00_15_31_bc_;0
2024-05-05 03:20:38;0,044;0,973;0,025;0,059;0,200;225,90;50,00;3829,124;1392,728;'01_03_14_08_d3_00_02_01_f4_00_2c_00_19_00_3b_03_cd_00_3a_6d_84_00_15_40_58_;0
2024-05-05 03:21:39;0,044;0,975;0,024;0,058;0,200;225,50;50,00;3829,125;1436,838;'01_03_14_08_cf_00_02_01_f4_00_2c_00_18_00_3a_03_cf_00_3a_6d_85_00_15_ec_a6_;0
2024-05-05 03:22:40;0,044;0,983;0,023;0,057;0,200;223,70;50,00;3829,125;1405,744;'01_03_14_08_bd_00_02_01_f4_00_2c_00_17_00_39_03_d7_00_3a_6d_85_00_15_73_30_;0
2024-05-05 03:23:41;0,044;0,983;0,023;0,057;0,200;223,80;50,00;3829,126;1427,316;'01_03_14_08_be_00_02_01_f4_00_2c_00_17_00_39_03_d7_00_3a_6d_86_00_15_c7_74_;0
2024-05-05 03:24:43;0,044;0,978;0,024;0,058;0,200;224,80;50,00;3829,127;1389,843;'01_03_14_08_c8_00_02_01_f4_00_2c_00_18_00_3a_03_d2_00_3a_6d_87_00_15_35_13_;0
2024-05-05 03:25:49;0,044;0,974;0,024;0,058;0,200;225,70;50,00;3829,128;1426,319;'01_03_14_08_d1_00_02_01_f4_00_2c_00_18_00_3a_03_ce_00_3a_6d_88_00_15_c3_8f_;0
2024-05-05 03:26:51;0,044;0,978;0,024;0,058;0,200;224,90;50,00;3829,128;1390,828;'01_03_14_08_c9_00_02_01_f4_00_2c_00_18_00_3a_03_d2_00_3a_6d_88_00_15_38_ec_;0
2024-05-05 03:27:52;0,044;0,979;0,023;0,058;0,200;224,50;50,00;3829,129;1399,465;'01_03_14_08_c5_00_02_01_f4_00_2c_00_17_00_3a_03_d3_00_3a_6d_89_00_15_5a_a9_;0
2024-05-05 03:28:53;0,044;0,980;0,024;0,058;0,200;224,40;50,00;3829,130;1429,889;'01_03_14_08_c4_00_02_01_f4_00_2c_00_18_00_3a_03_d4_00_3a_6d_8a_00_15_d1_81_;0
2024-05-05 03:29:55;0,044;0,980;0,024;0,058;0,200;224,40;50,00;3829,131;1409,089;'01_03_14_08_c4_00_02_01_f4_00_2c_00_18_00_3a_03_d4_00_3a_6d_8b_00_15_80_41_;0
2024-05-05 03:30:56;0,044;0,979;0,024;0,058;0,200;224,50;50,00;3829,131;1428,349;'01_03_14_08_c5_00_02_01_f4_00_2c_00_18_00_3a_03_d3_00_3a_6d_8b_00_15_cb_7d_;0
2024-05-05 03:31:58;0,044;0,979;0,024;0,058;0,200;224,50;50,00;3829,132;1407,676;'01_03_14_08_c5_00_02_01_f4_00_2c_00_18_00_3a_03_d3_00_3a_6d_8c_00_15_7a_bc_;0
2024-05-05 03:33:04;0,043;0,957;0,024;0,058;0,200;224,60;50,00;3829,133;1436,601;'01_03_14_08_c6_00_02_01_f4_00_2b_00_18_00_3a_03_bd_00_3a_6d_8d_00_15_eb_b9_;0
2024-05-05 03:34:06;0,044;0,976;0,024;0,058;0,200;225,30;50,00;3829,134;1378,845;'01_03_14_08_cd_00_02_01_f4_00_2c_00_18_00_3a_03_d0_00_3a_6d_8e_00_15_0a_1d_;0
2024-05-05 03:35:07;0,044;0,978;0,024;0,058;0,200;224,80;49,90;3829,135;1438,675;'01_03_14_08_c8_00_02_01_f3_00_2c_00_18_00_3a_03_d2_00_3a_6d_8f_00_15_f3_d3_;0
2024-05-05 03:36:09;0,044;0,971;0,025;0,059;0,200;226,40;50,00;3829,135;1438,143;'01_03_14_08_d8_00_02_01_f4_00_2c_00_19_00_3b_03_cb_00_3a_6d_8f_00_15_f1_bf_;0
2024-05-05 03:37:10;0,044;0,971;0,025;0,059;0,200;226,40;50,00;3829,136;1425,529;'01_03_14_08_d8_00_02_01_f4_00_2c_00_19_00_3b_03_cb_00_3a_6d_90_00_15_c0_79_;0
2024-05-05 03:38:16;0,044;0,973;0,025;0,058;0,200;226,00;50,00;3829,137;1436,024;'01_03_14_08_d4_00_02_01_f4_00_2c_00_19_00_3a_03_cd_00_3a_6d_91_00_15_e9_78_;0
2024-05-05 03:39:19;0,044;0,973;0,025;0,059;0,200;226,10;50,00;3829,138;1386,772;'01_03_14_08_d5_00_02_01_f4_00_2c_00_19_00_3b_03_cd_00_3a_6d_92_00_15_29_14_;0
2024-05-05 03:40:19;0,044;0,970;0,025;0,059;0,200;226,60;50,00;3829,138;1378,497;'01_03_14_08_da_00_02_01_f4_00_2c_00_19_00_3b_03_ca_00_3a_6d_92_00_15_08_c1_;0
2024-05-05 03:41:21;0,044;0,971;0,025;0,059;0,200;226,50;50,00;3829,139;1379,717;'01_03_14_08_d9_00_02_01_f4_00_2c_00_19_00_3b_03_cb_00_3a_6d_93_00_15_0d_85_;0
2024-05-05 03:42:28;0,044;0,970;0,025;0,059;0,200;226,80;50,00;3829,140;1400,904;'01_03_14_08_dc_00_02_01_f4_00_2c_00_19_00_3b_03_ca_00_3a_6d_94_00_15_60_48_;0
2024-05-05 03:43:30;0,044;0,973;0,025;0,059;0,200;226,10;50,00;3829,141;1415,381;'01_03_14_08_d5_00_02_01_f4_00_2c_00_19_00_3b_03_cd_00_3a_6d_95_00_15_98_d5_;0
2024-05-05 03:44:31;0,044;0,973;0,024;0,058;0,200;225,90;50,00;3829,142;1435,953;'01_03_14_08_d3_00_02_01_f4_00_2c_00_18_00_3a_03_cd_00_3a_6d_96_00_15_e9_31_;0
2024-05-05 03:45:33;0,044;0,979;0,024;0,058;0,200;224,70;50,00;3829,142;1385,155;'01_03_14_08_c7_00_02_01_f4_00_2c_00_18_00_3a_03_d3_00_3a_6d_96_00_15_22_c3_;0
2024-05-05 03:46:34;0,044;0,976;0,025;0,059;0,200;225,30;50,00;3829,143;1430,198;'01_03_14_08_cd_00_02_01_f4_00_2c_00_19_00_3b_03_d0_00_3a_6d_97_00_15_d2_b6_;0
2024-05-05 03:48:30;0,044;0,976;0,025;0,058;0,200;225,20;49,90;3829,144;1414,619;'01_03_14_08_cc_00_02_01_f3_00_2c_00_19_00_3a_03_d0_00_3a_6d_98_00_15_95_db_;0
2024-05-05 03:49:31;0,044;0,976;0,024;0,058;0,200;225,40;50,00;3829,145;1441,373;'01_03_14_08_ce_00_02_01_f4_00_2c_00_18_00_3a_03_d0_00_3a_6d_99_00_15_fe_5d_;0
2024-05-05 03:50:33;0,044;0,983;0,023;0,058;0,200;223,70;49,90;3829,146;1380,612;'01_03_14_08_bd_00_02_01_f3_00_2c_00_17_00_3a_03_d7_00_3a_6d_9a_00_15_11_04_;0
2024-05-05 03:51:35;0,044;0,983;0,023;0,058;0,200;223,60;49,90;3829,147;1408,312;'01_03_14_08_bc_00_02_01_f3_00_2c_00_17_00_3a_03_d7_00_3a_6d_9b_00_15_7d_38_;0
2024-05-05 03:52:36;0,043;0,964;0,023;0,057;0,200;222,80;50,00;3829,147;1434,925;'01_03_14_08_b4_00_02_01_f4_00_2b_00_17_00_39_03_c4_00_3a_6d_9b_00_15_e5_2d_;0
2024-05-05 03:53:43;0,043;0,960;0,023;0,058;0,200;223,80;50,00;3829,148;1416,709;'01_03_14_08_be_00_02_01_f4_00_2b_00_17_00_3a_03_c0_00_3a_6d_9c_00_15_9e_05_;0
2024-05-05 03:54:44;0,044;0,976;0,024;0,059;0,200;225,40;50,00;3829,149;1421,836;'01_03_14_08_ce_00_02_01_f4_00_2c_00_18_00_3b_03_d0_00_3a_6d_9d_00_15_b2_0c_;0
2024-05-05 03:55:46;0,044;0,976;0,025;0,058;0,200;225,20;49,90;3829,150;1406,426;'01_03_14_08_cc_00_02_01_f3_00_2c_00_19_00_3a_03_d0_00_3a_6d_9e_00_15_75_da_;0
2024-05-05 03:56:47;0,043;0,954;0,024;0,058;0,200;225,20;50,00;3829,151;1418,917;'01_03_14_08_cc_00_02_01_f4_00_2b_00_18_00_3a_03_ba_00_3a_6d_9f_00_15_a6_a5_;0
2024-05-05 03:57:49;0,044;0,977;0,024;0,058;0,200;225,00;50,00;3829,151;1441,708;'01_03_14_08_ca_00_02_01_f4_00_2c_00_18_00_3a_03_d1_00_3a_6d_9f_00_15_ff_ac_;0
2024-05-05 03:58:55;0,044;0,973;0,025;0,059;0,200;225,90;50,00;3829,152;1376,339;'01_03_14_08_d3_00_02_01_f4_00_2c_00_19_00_3b_03_cd_00_3a_6d_a0_00_15_00_53_;0
2024-05-05 03:59:56;0,044;0,973;0,025;0,059;0,200;225,90;50,00;3829,153;1397,139;'01_03_14_08_d3_00_02_01_f4_00_2c_00_19_00_3b_03_cd_00_3a_6d_a1_00_15_51_93_;0
2024-05-05 04:00:57;0,044;0,976;0,024;0,059;0,200;225,40;49,90;3829,154;1426,690;'01_03_14_08_ce_00_02_01_f3_00_2c_00_18_00_3b_03_d0_00_3a_6d_a2_00_15_c5_02_;0
2024-05-05 04:01:59;0,044;0,976;0,024;0,059;0,200;225,40;49,90;3829,154;1426,690;'01_03_14_08_ce_00_02_01_f3_00_2c_00_18_00_3b_03_d0_00_3a_6d_a2_00_15_c5_02_;0
2024-05-05 04:03:01;0,044;0,972;0,025;0,059;0,200;226,20;50,00;3829,155;1387,615;'01_03_14_08_d6_00_02_01_f4_00_2c_00_19_00_3b_03_cc_00_3a_6d_a3_00_15_2c_5f_;0
2024-05-05 04:04:07;0,044;0,980;0,024;0,058;0,200;224,40;50,00;3829,156;1421,704;'01_03_14_08_c4_00_02_01_f4_00_2c_00_18_00_3a_03_d4_00_3a_6d_a4_00_15_b1_88_;0
2024-05-05 04:05:08;0,044;0,982;0,023;0,058;0,200;224,00;49,90;3829,157;1394,094;'01_03_14_08_c0_00_02_01_f3_00_2c_00_17_00_3a_03_d6_00_3a_6d_a5_00_15_45_ae_;0
2024-05-05 04:06:09;0,044;0,977;0,025;0,058;0,200;225,10;50,00;3829,157;1435,297;'01_03_14_08_cb_00_02_01_f4_00_2c_00_19_00_3a_03_d1_00_3a_6d_a5_00_15_e6_a1_;0
2024-05-05 04:07:11;0,044;0,978;0,025;0,058;0,200;224,80;50,00;3829,158;1401,317;'01_03_14_08_c8_00_02_01_f4_00_2c_00_19_00_3a_03_d2_00_3a_6d_a6_00_15_61_e5_;0
2024-05-05 04:08:13;0,044;0,979;0,023;0,058;0,200;224,60;50,00;3829,159;1408,740;'01_03_14_08_c6_00_02_01_f4_00_2c_00_17_00_3a_03_d3_00_3a_6d_a7_00_15_7e_e4_;0
2024-05-05 04:09:14;0,043;0,957;0,024;0,058;0,200;224,60;50,00;3829,160;1440,370;'01_03_14_08_c6_00_02_01_f4_00_2b_00_18_00_3a_03_bd_00_3a_6d_a8_00_15_fa_72_;0
2024-05-05 04:10:15;0,044;0,980;0,024;0,058;0,200;224,40;49,90;3829,160;1390,217;'01_03_14_08_c4_00_02_01_f3_00_2c_00_18_00_3a_03_d4_00_3a_6d_a8_00_15_36_89_;0
2024-05-05 04:11:21;0,044;0,979;0,024;0,058;0,200;224,50;50,00;3829,161;1403,767;'01_03_14_08_c5_00_02_01_f4_00_2c_00_18_00_3a_03_d3_00_3a_6d_a9_00_15_6b_77_;0
2024-05-05 04:12:23;0,044;0,980;0,024;0,058;0,200;224,40;50,00;3829,162;1429,579;'01_03_14_08_c4_00_02_01_f4_00_2c_00_18_00_3a_03_d4_00_3a_6d_aa_00_15_d0_4b_;0
2024-05-05 04:13:25;0,043;0,959;0,024;0,058;0,200;224,10;50,00;3829,163;1416,390;'01_03_14_08_c1_00_02_01_f4_00_2b_00_18_00_3a_03_bf_00_3a_6d_ab_00_15_9c_c6_;0
2024-05-05 04:14:26;0,044;0,980;0,024;0,058;0,200;224,30;50,00;3829,164;1410,366;'01_03_14_08_c3_00_02_01_f4_00_2c_00_18_00_3a_03_d4_00_3a_6d_ac_00_15_85_3e_;0
2024-05-05 04:15:28;0,043;0,956;0,024;0,058;0,200;224,70;50,00;3829,164;1414,799;'01_03_14_08_c7_00_02_01_f4_00_2b_00_18_00_3a_03_bc_00_3a_6d_ac_00_15_96_8f_;0
2024-05-05 04:16:35;0,043;0,956;0,024;0,058;0,200;224,80;50,00;3829,165;1413,210;'01_03_14_08_c8_00_02_01_f4_00_2b_00_18_00_3a_03_bc_00_3a_6d_ad_00_15_90_5a_;0
2024-05-05 04:17:37;0,044;0,976;0,024;0,059;0,200;225,20;50,00;3829,166;1391,547;'01_03_14_08_cc_00_02_01_f4_00_2c_00_18_00_3b_03_d0_00_3a_6d_ae_00_15_3b_bb_;0
2024-05-05 04:18:38;0,044;0,973;0,025;0,059;0,200;226,00;50,00;3829,167;1410,340;'01_03_14_08_d4_00_02_01_f4_00_2c_00_19_00_3b_03_cd_00_3a_6d_af_00_15_85_24_;0
2024-05-05 04:19:40;0,044;0,974;0,025;0,059;0,200;225,80;50,00;3829,167;1392,300;'01_03_14_08_d2_00_02_01_f4_00_2c_00_19_00_3b_03_ce_00_3a_6d_af_00_15_3e_ac_;0
2024-05-05 04:20:46;0,044;0,978;0,024;0,058;0,200;224,80;50,00;3829,168;1410,269;'01_03_14_08_c8_00_02_01_f4_00_2c_00_18_00_3a_03_d2_00_3a_6d_b0_00_15_84_dd_;0
2024-05-05 04:21:47;0,044;0,979;0,023;0,058;0,200;224,60;50,00;3829,169;1416,992;'01_03_14_08_c6_00_02_01_f4_00_2c_00_17_00_3a_03_d3_00_3a_6d_b1_00_15_9f_20_;0
2024-05-05 04:22:49;0,044;0,975;0,024;0,059;0,200;225,50;50,00;3829,170;1396,984;'01_03_14_08_cf_00_02_01_f4_00_2c_00_18_00_3b_03_cf_00_3a_6d_b2_00_15_50_f8_;0
2024-05-05 04:23:51;0,044;0,976;0,024;0,058;0,200;225,20;50,00;3829,170;1439,725;'01_03_14_08_cc_00_02_01_f4_00_2c_00_18_00_3a_03_d0_00_3a_6d_b2_00_15_f7_ed_;0
2024-05-05 04:24:58;0,044;0,976;0,024;0,059;0,200;225,20;50,00;3829,171;1420,221;'01_03_14_08_cc_00_02_01_f4_00_2c_00_18_00_3b_03_d0_00_3a_6d_b3_00_15_ab_bd_;0
2024-05-05 04:25:59;0,043;0,954;0,024;0,058;0,200;225,30;50,00;3829,172;1436,497;'01_03_14_08_cd_00_02_01_f4_00_2b_00_18_00_3a_03_ba_00_3a_6d_b4_00_15_eb_51_;0
2024-05-05 04:27:00;0,044;0,974;0,025;0,059;0,200;225,80;50,00;3829,173;1384,299;'01_03_14_08_d2_00_02_01_f4_00_2c_00_19_00_3b_03_ce_00_3a_6d_b5_00_15_1f_6b_;0
2024-05-05 04:28:02;0,043;0,952;0,025;0,059;0,200;225,80;50,00;3829,174;1438,699;'01_03_14_08_d2_00_02_01_f4_00_2b_00_19_00_3b_03_b8_00_3a_6d_b6_00_15_f3_eb_;0
2024-05-05 04:29:03;0,044;0,973;0,025;0,059;0,200;226,00;50,00;3829,174;1397,987;'01_03_14_08_d4_00_02_01_f4_00_2c_00_19_00_3b_03_cd_00_3a_6d_b6_00_15_54_e3_;0
2024-05-05 04:30:09;0,044;0,981;0,024;0,058;0,200;224,20;50,00;3829,175;1431,557;'01_03_14_08_c2_00_02_01_f4_00_2c_00_18_00_3a_03_d5_00_3a_6d_b7_00_15_d8_05_;0
2024-05-05 04:31:10;0,044;0,980;0,024;0,058;0,200;224,30;50,00;3829,176;1426,746;'01_03_14_08_c3_00_02_01_f4_00_2c_00_18_00_3a_03_d4_00_3a_6d_b8_00_15_c5_3a_;0
2024-05-05 04:32:12;0,044;0,983;0,022;0,057;0,200;223,80;50,00;3829,177;1438,596;'01_03_14_08_be_00_02_01_f4_00_2c_00_16_00_39_03_d7_00_3a_6d_b9_00_15_f3_84_;0
2024-05-05 04:33:14;0,044;0,974;0,025;0,058;0,200;225,80;50,00;3829,177;1430,264;'01_03_14_08_d2_00_02_01_f4_00_2c_00_19_00_3a_03_ce_00_3a_6d_b9_00_15_d2_f8_;0
2024-05-05 04:34:15;0,044;0,972;0,025;0,059;0,200;226,30;50,00;3829,178;1425,508;'01_03_14_08_d7_00_02_01_f4_00_2c_00_19_00_3b_03_cc_00_3a_6d_ba_00_15_c0_64_;0
2024-05-05 04:35:17;0,044;0,970;0,026;0,059;0,200;226,60;50,00;3829,179;1431,117;'01_03_14_08_da_00_02_01_f4_00_2c_00_1a_00_3b_03_ca_00_3a_6d_bb_00_15_d6_4d_;0
2024-05-05 04:36:24;0,044;0,973;0,025;0,059;0,200;226,10;49,90;3829,180;1379,871;'01_03_14_08_d5_00_02_01_f3_00_2c_00_19_00_3b_03_cd_00_3a_6d_bc_00_15_0e_1f_;0
2024-05-05 04:37:25;0,044;0,972;0,024;0,059;0,200;226,30;50,00;3829,181;1406,297;'01_03_14_08_d7_00_02_01_f4_00_2c_00_18_00_3b_03_cc_00_3a_6d_bd_00_15_75_59_;0
2024-05-05 04:38:26;0,044;0,974;0,025;0,059;0,200;225,70;50,00;3829,181;1432,301;'01_03_14_08_d1_00_02_01_f4_00_2c_00_19_00_3b_03_ce_00_3a_6d_bd_00_15_da_ed_;0
2024-05-05 04:39:27;0,043;0,954;0,025;0,058;0,200;225,30;50,00;3829,182;1429,423;'01_03_14_08_cd_00_02_01_f4_00_2b_00_19_00_3a_03_ba_00_3a_6d_be_00_15_cf_af_;0
2024-05-05 04:40:29;0,043;0,954;0,024;0,057;0,200;225,30;50,00;3829,183;1412,707;'01_03_14_08_cd_00_02_01_f4_00_2b_00_18_00_39_03_ba_00_3a_6d_bf_00_15_8e_63_;0
2024-05-05 04:41:35;0,044;0,969;0,026;0,059;0,200;226,90;50,00;3829,184;1384,480;'01_03_14_08_dd_00_02_01_f4_00_2c_00_1a_00_3b_03_c9_00_3a_6d_c0_00_15_20_20_;0
2024-05-05 04:42:37;0,043;0,950;0,026;0,058;0,200;226,30;50,00;3829,184;1389,545;'01_03_14_08_d7_00_02_01_f4_00_2b_00_1a_00_3a_03_b6_00_3a_6d_c0_00_15_33_e9_;0
2024-05-05 04:43:38;0,044;0,972;0,025;0,058;0,200;226,30;50,00;3829,185;1424,877;'01_03_14_08_d7_00_02_01_f4_00_2c_00_19_00_3a_03_cc_00_3a_6d_c1_00_15_bd_ed_;0
2024-05-05 04:44:40;0,044;0,972;0,025;0,059;0,200;226,30;50,00;3829,186;1392,765;'01_03_14_08_d7_00_02_01_f4_00_2c_00_19_00_3b_03_cc_00_3a_6d_c2_00_15_40_7d_;0
2024-05-05 04:45:42;0,044;0,971;0,025;0,059;0,200;226,40;50,00;3829,187;1388,648;'01_03_14_08_d8_00_02_01_f4_00_2c_00_19_00_3b_03_cb_00_3a_6d_c3_00_15_30_68_;0
2024-05-05 04:46:48;0,044;0,974;0,025;0,058;0,200;225,80;50,00;3829,187;1438,497;'01_03_14_08_d2_00_02_01_f4_00_2c_00_19_00_3a_03_ce_00_3a_6d_c3_00_15_f3_21_;0
2024-05-05 04:48:33;0,044;0,976;0,025;0,058;0,200;225,40;50,00;3829,189;1391,283;'01_03_14_08_ce_00_02_01_f4_00_2c_00_19_00_3a_03_d0_00_3a_6d_c5_00_15_3a_b3_;0
2024-05-05 04:49:34;0,044;0,973;0,025;0,058;0,200;226,00;50,00;3829,189;1419,432;'01_03_14_08_d4_00_02_01_f4_00_2c_00_19_00_3a_03_cd_00_3a_6d_c5_00_15_a8_a8_;0
2024-05-05 04:50:36;0,044;0,968;0,026;0,059;0,200;227,10;50,00;3829,190;1419,609;'01_03_14_08_df_00_02_01_f4_00_2c_00_1a_00_3b_03_c8_00_3a_6d_c6_00_15_a9_59_;0
2024-05-05 04:51:37;0,044;0,968;0,026;0,059;0,200;227,10;50,00;3829,191;1439,897;'01_03_14_08_df_00_02_01_f4_00_2c_00_1a_00_3b_03_c8_00_3a_6d_c7_00_15_f8_99_;0
2024-05-05 04:52:38;0,044;0,968;0,025;0,059;0,200;227,10;50,00;3829,192;1427,422;'01_03_14_08_df_00_02_01_f4_00_2c_00_19_00_3b_03_c8_00_3a_6d_c8_00_15_c7_de_;0
2024-05-05 04:53:45;0,044;0,970;0,026;0,059;0,200;226,60;50,00;3829,193;1406,550;'01_03_14_08_da_00_02_01_f4_00_2c_00_1a_00_3b_03_ca_00_3a_6d_c9_00_15_76_56_;0
2024-05-05 04:54:47;0,044;0,975;0,024;0,058;0,200;225,60;50,00;3829,193;1425,063;'01_03_14_08_d0_00_02_01_f4_00_2c_00_18_00_3a_03_cf_00_3a_6d_c9_00_15_be_a7_;0
2024-05-05 04:55:48;0,044;0,974;0,025;0,059;0,200;225,80;50,00;3829,194;1388,211;'01_03_14_08_d2_00_02_01_f4_00_2c_00_19_00_3b_03_ce_00_3a_6d_ca_00_15_2e_b3_;0
2024-05-05 04:56:49;0,044;0,972;0,025;0,059;0,200;226,30;50,00;3829,195;1413,247;'01_03_14_08_d7_00_02_01_f4_00_2c_00_19_00_3b_03_cc_00_3a_6d_cb_00_15_90_7f_;0
2024-05-05 04:57:50;0,044;0,970;0,024;0,059;0,200;226,60;50,00;3829,196;1404,399;'01_03_14_08_da_00_02_01_f4_00_2c_00_18_00_3b_03_ca_00_3a_6d_cc_00_15_6d_ef_;0
2024-05-05 04:58:52;0,044;0,972;0,025;0,059;0,200;226,20;50,00;3829,196;1383,490;'01_03_14_08_d6_00_02_01_f4_00_2c_00_19_00_3b_03_cc_00_3a_6d_cc_00_15_1c_42_;0
2024-05-05 04:59:53;0,044;0,974;0,024;0,058;0,200;225,70;50,00;3829,197;1430,106;'01_03_14_08_d1_00_02_01_f4_00_2c_00_18_00_3a_03_ce_00_3a_6d_cd_00_15_d2_5a_;0
2024-05-05 05:00:54;0,044;0,973;0,025;0,058;0,200;226,00;50,00;3829,198;1431,914;'01_03_14_08_d4_00_02_01_f4_00_2c_00_19_00_3a_03_cd_00_3a_6d_ce_00_15_d9_6a_;0
2024-05-05 05:02:00;0,044;0,975;0,025;0,058;0,200;225,60;50,00;3829,199;1399,386;'01_03_14_08_d0_00_02_01_f4_00_2c_00_19_00_3a_03_cf_00_3a_6d_cf_00_15_5a_5a_;0
2024-05-05 05:03:02;0,044;0,976;0,023;0,058;0,200;225,40;50,00;3829,199;1388,121;'01_03_14_08_ce_00_02_01_f4_00_2c_00_17_00_3a_03_d0_00_3a_6d_cf_00_15_2e_59_;0
2024-05-05 05:04:03;0,044;0,973;0,025;0,059;0,200;226,10;50,00;3829,200;1411,328;'01_03_14_08_d5_00_02_01_f4_00_2c_00_19_00_3b_03_cd_00_3a_6d_d0_00_15_89_00_;0
2024-05-05 05:05:05;0,044;0,971;0,025;0,059;0,200;226,40;50,00;3829,201;1413,229;'01_03_14_08_d8_00_02_01_f4_00_2c_00_19_00_3b_03_cb_00_3a_6d_d1_00_15_90_6d_;0
2024-05-05 05:06:06;0,044;0,971;0,024;0,059;0,200;226,50;50,00;3829,202;1399,149;'01_03_14_08_d9_00_02_01_f4_00_2c_00_18_00_3b_03_cb_00_3a_6d_d2_00_15_59_6d_;0
2024-05-05 05:07:13;0,044;0,973;0,025;0,059;0,200;225,90;50,00;3829,202;1417,288;'01_03_14_08_d3_00_02_01_f4_00_2c_00_19_00_3b_03_cd_00_3a_6d_d2_00_15_a0_48_;0
2024-05-05 05:08:15;0,044;0,973;0,025;0,059;0,200;225,90;50,00;3829,203;1438,088;'01_03_14_08_d3_00_02_01_f4_00_2c_00_19_00_3b_03_cd_00_3a_6d_d3_00_15_f1_88_;0
2024-05-05 05:09:17;0,044;0,971;0,025;0,059;0,200;226,40;50,00;3829,204;1409,132;'01_03_14_08_d8_00_02_01_f4_00_2c_00_19_00_3b_03_cb_00_3a_6d_d4_00_15_80_6c_;0
2024-05-05 05:10:18;0,044;0,969;0,026;0,059;0,200;226,90;49,90;3829,205;1406,694;'01_03_14_08_dd_00_02_01_f3_00_2c_00_1a_00_3b_03_c9_00_3a_6d_d5_00_15_76_e6_;0
2024-05-05 05:11:25;0,044;0,970;0,025;0,060;0,200;226,70;50,00;3829,206;1397,528;'01_03_14_08_db_00_02_01_f4_00_2c_00_19_00_3c_03_ca_00_3a_6d_d6_00_15_53_18_;0
2024-05-05 05:12:27;0,044;0,974;0,025;0,059;0,200;225,80;49,90;3829,206;1419,383;'01_03_14_08_d2_00_02_01_f3_00_2c_00_19_00_3b_03_ce_00_3a_6d_d6_00_15_a8_77_;0
2024-05-05 05:13:28;0,044;0,971;0,025;0,059;0,200;226,40;50,00;3829,207;1405,036;'01_03_14_08_d8_00_02_01_f4_00_2c_00_19_00_3b_03_cb_00_3a_6d_d7_00_15_70_6c_;0
2024-05-05 05:14:30;0,044;0,970;0,026;0,059;0,200;226,70;50,00;3829,208;1383,343;'01_03_14_08_db_00_02_01_f4_00_2c_00_1a_00_3b_03_ca_00_3a_6d_d8_00_15_1b_af_;0
