Data Godzina;Moc Czynna [kWh];pf;Moc Bierna [kVar];Moc Pozorna [kVA];I;U;f;Energia Czynna [kWh];Energia Bierna [kVARh];Id Licznika;status
2024-05-05 05:15:31;0,044;0,970;0,026;0,059;0,200;226,70;50,00;3829,209;1395,311;'01_03_14_08_db_00_02_01_f4_00_2c_00_1a_00_3b_03_ca_00_3a_6d_d9_00_15_4a_6f_;0
2024-05-05 05:16:33;0,044;0,970;0,026;0,059;0,200;226,70;50,00;3829,209;1395,311;'01_03_14_08_db_00_02_01_f4_00_2c_00_1a_00_3b_03_ca_00_3a_6d_d9_00_15_4a_6f_;0
2024-05-05 05:17:39;0,044;0,973;0,025;0,059;0,200;226,10;50,00;3829,210;1419,522;'01_03_14_08_d5_00_02_01_f4_00_2c_00_19_00_3b_03_cd_00_3a_6d_da_00_15_a9_02_;0
2024-05-05 05:18:40;0,044;0,974;0,025;0,059;0,200;225,80;49,90;3829,211;1391,028;'01_03_14_08_d2_00_02_01_f3_00_2c_00_19_00_3b_03_ce_00_3a_6d_db_00_15_39_b4_;0
2024-05-05 05:19:42;0,044;0,970;0,025;0,059;0,200;226,60;50,00;3829,212;1403,094;'01_03_14_08_da_00_02_01_f4_00_2c_00_19_00_3b_03_ca_00_3a_6d_dc_00_15_68_d6_;0
2024-05-05 05:20:43;0,044;0,973;0,025;0,059;0,200;226,10;50,00;3829,213;1382,595;'01_03_14_08_d5_00_02_01_f4_00_2c_00_19_00_3b_03_cd_00_3a_6d_dd_00_15_18_c3_;0
2024-05-05 05:21:45;0,044;0,973;0,025;0,059;0,200;226,00;50,00;3829,213;1385,791;'01_03_14_08_d4_00_02_01_f4_00_2c_00_19_00_3b_03_cd_00_3a_6d_dd_00_15_25_3f_;0
2024-05-05 05:22:46;0,044;0,974;0,025;0,059;0,200;225,70;50,00;3829,214;1387,251;'01_03_14_08_d1_00_02_01_f4_00_2c_00_19_00_3b_03_ce_00_3a_6d_de_00_15_2a_f3_;0
2024-05-05 05:23:53;0,044;0,975;0,024;0,058;0,200;225,50;50,00;3829,215;1428,661;'01_03_14_08_cf_00_02_01_f4_00_2c_00_18_00_3a_03_cf_00_3a_6d_df_00_15_cc_b5_;0
2024-05-05 05:24:54;0,044;0,976;0,024;0,058;0,200;225,40;50,00;3829,216;1388,420;'01_03_14_08_ce_00_02_01_f4_00_2c_00_18_00_3a_03_d0_00_3a_6d_e0_00_15_2f_84_;0
2024-05-05 05:25:55;0,043;0,952;0,024;0,058;0,200;225,70;50,00;3829,216;1400,531;'01_03_14_08_d1_00_02_01_f4_00_2b_00_18_00_3a_03_b8_00_3a_6d_e0_00_15_5e_d3_;0
2024-05-05 05:26:57;0,044;0,973;0,025;0,059;0,200;226,00;50,00;3829,217;1434,931;'01_03_14_08_d4_00_02_01_f4_00_2c_00_19_00_3b_03_cd_00_3a_6d_e1_00_15_e5_33_;0
2024-05-05 05:27:59;0,043;0,952;0,024;0,058;0,200;225,80;50,00;3829,218;1424,215;'01_03_14_08_d2_00_02_01_f4_00_2b_00_18_00_3a_03_b8_00_3a_6d_e2_00_15_bb_57_;0
2024-05-05 05:29:05;0,044;0,969;0,026;0,060;0,200;226,90;50,00;3829,219;1439,706;'01_03_14_08_dd_00_02_01_f4_00_2c_00_1a_00_3c_03_c9_00_3a_6d_e3_00_15_f7_da_;0
2024-05-05 05:30:06;0,044;0,972;0,025;0,059;0,200;226,30;50,00;3829,219;1380,471;'01_03_14_08_d7_00_02_01_f4_00_2c_00_19_00_3b_03_cc_00_3a_6d_e3_00_15_10_77_;0
2024-05-05 05:31:08;0,044;0,972;0,025;0,059;0,200;226,30;49,90;3829,220;1435,316;'01_03_14_08_d7_00_02_01_f3_00_2c_00_19_00_3b_03_cc_00_3a_6d_e4_00_15_e6_b4_;0
2024-05-05 05:32:10;0,044;0,972;0,025;0,059;0,200;226,20;49,90;3829,221;1411,720;'01_03_14_08_d6_00_02_01_f3_00_2c_00_19_00_3b_03_cc_00_3a_6d_e5_00_15_8a_88_;0
2024-05-05 05:33:17;0,044;0,973;0,025;0,059;0,200;226,10;50,00;3829,222;1403,150;'01_03_14_08_d5_00_02_01_f4_00_2c_00_19_00_3b_03_cd_00_3a_6d_e6_00_15_69_0e_;0
2024-05-05 05:34:18;0,044;0,972;0,025;0,059;0,200;226,30;50,00;3829,223;1397,174;'01_03_14_08_d7_00_02_01_f4_00_2c_00_19_00_3b_03_cc_00_3a_6d_e7_00_15_51_b6_;0
2024-05-05 05:35:19;0,044;0,971;0,025;0,059;0,200;226,50;49,90;3829,223;1378,973;'01_03_14_08_d9_00_02_01_f3_00_2c_00_19_00_3b_03_cb_00_3a_6d_e7_00_15_0a_9d_;0
2024-05-05 05:36:21;0,044;0,972;0,025;0,059;0,200;226,30;50,00;3829,224;1401,269;'01_03_14_08_d7_00_02_01_f4_00_2c_00_19_00_3b_03_cc_00_3a_6d_e8_00_15_61_b5_;0
2024-05-05 05:37:22;0,043;0,955;0,024;0,058;0,200;224,90;50,00;3829,225;1416,051;'01_03_14_08_c9_00_02_01_f4_00_2b_00_18_00_3a_03_bb_00_3a_6d_e9_00_15_9b_73_;0
2024-05-05 05:38:29;0,044;0,975;0,024;0,058;0,200;225,60;50,00;3829,226;1396,589;'01_03_14_08_d0_00_02_01_f4_00_2c_00_18_00_3a_03_cf_00_3a_6d_ea_00_15_4f_6d_;0
2024-05-05 05:39:30;0,043;0,955;0,024;0,058;0,200;225,00;50,00;3829,226;1388,343;'01_03_14_08_ca_00_02_01_f4_00_2b_00_18_00_3a_03_bb_00_3a_6d_ea_00_15_2f_37_;0
2024-05-05 05:40:32;0,044;0,978;0,024;0,058;0,200;224,80;50,00;3829,227;1438,990;'01_03_14_08_c8_00_02_01_f4_00_2c_00_18_00_3a_03_d2_00_3a_6d_eb_00_15_f5_0e_;0
2024-05-05 05:41:33;0,043;0,953;0,024;0,058;0,200;225,50;50,00;3829,228;1384,506;'01_03_14_08_cf_00_02_01_f4_00_2b_00_18_00_3a_03_b9_00_3a_6d_ec_00_15_20_3a_;0
2024-05-05 05:42:35;0,043;0,954;0,024;0,058;0,200;225,20;50,00;3829,229;1377,982;'01_03_14_08_cc_00_02_01_f4_00_2b_00_18_00_3a_03_ba_00_3a_6d_ed_00_15_06_be_;0
2024-05-05 05:43:36;0,043;0,955;0,024;0,058;0,200;225,00;50,00;3829,229;1416,950;'01_03_14_08_ca_00_02_01_f4_00_2b_00_18_00_3a_03_bb_00_3a_6d_ed_00_15_9e_f6_;0
2024-05-05 05:44:43;0,044;0,977;0,024;0,058;0,200;225,10;50,00;3829,230;1413,707;'01_03_14_08_cb_00_02_01_f4_00_2c_00_18_00_3a_03_d1_00_3a_6d_ee_00_15_92_4b_;0
2024-05-05 05:45:44;0,044;0,977;0,024;0,058;0,200;225,00;50,00;3829,231;1441,399;'01_03_14_08_ca_00_02_01_f4_00_2c_00_18_00_3a_03_d1_00_3a_6d_ef_00_15_fe_77_;0
2024-05-05 05:46:46;0,044;0,978;0,024;0,058;0,200;224,90;50,00;3829,232;1423,605;'01_03_14_08_c9_00_02_01_f4_00_2c_00_18_00_3a_03_d2_00_3a_6d_f0_00_15_b8_f5_;0
2024-05-05 05:48:34;0,044;0,975;0,024;0,058;0,200;225,50;50,00;3829,233;1420,476;'01_03_14_08_cf_00_02_01_f4_00_2c_00_18_00_3a_03_cf_00_3a_6d_f1_00_15_ac_bc_;0
2024-05-05 05:49:36;0,044;0,975;0,024;0,059;0,200;225,60;50,00;3829,234;1426,170;'01_03_14_08_d0_00_02_01_f4_00_2c_00_18_00_3b_03_cf_00_3a_6d_f2_00_15_c2_fa_;0
2024-05-05 05:50:37;0,044;0,978;0,024;0,058;0,200;224,90;50,00;3829,235;1394,933;'01_03_14_08_c9_00_02_01_f4_00_2c_00_18_00_3a_03_d2_00_3a_6d_f3_00_15_48_f5_;0
2024-05-05 05:51:39;0,043;0,958;0,024;0,057;0,200;224,20;50,00;3829,235;1400,161;'01_03_14_08_c2_00_02_01_f4_00_2b_00_18_00_39_03_be_00_3a_6d_f3_00_15_5d_61_;0
2024-05-05 05:52:41;0,044;0,978;0,024;0,058;0,200;224,80;50,00;3829,236;1426,632;'01_03_14_08_c8_00_02_01_f4_00_2c_00_18_00_3a_03_d2_00_3a_6d_f4_00_15_c4_c8_;0
2024-05-05 05:53:48;0,044;0,977;0,025;0,059;0,200;225,10;50,00;3829,237;1436,448;'01_03_14_08_cb_00_02_01_f4_00_2c_00_19_00_3b_03_d1_00_3a_6d_f5_00_15_eb_20_;0
2024-05-05 05:54:50;0,044;0,973;0,024;0,059;0,200;226,00;50,00;3829,238;1397,195;'01_03_14_08_d4_00_02_01_f4_00_2c_00_18_00_3b_03_cd_00_3a_6d_f6_00_15_51_cb_;0
2024-05-05 05:55:52;0,044;0,974;0,025;0,059;0,200;225,70;50,00;3829,238;1420,027;'01_03_14_08_d1_00_02_01_f4_00_2c_00_19_00_3b_03_ce_00_3a_6d_f6_00_15_aa_fb_;0
2024-05-05 05:56:53;0,044;0,978;0,024;0,058;0,200;224,90;50,00;3829,239;1378,612;'01_03_14_08_c9_00_02_01_f4_00_2c_00_18_00_3a_03_d2_00_3a_6d_f7_00_15_09_34_;0
2024-05-05 05:57:59;0,044;0,976;0,025;0,059;0,200;225,20;49,90;3829,240;1415,253;'01_03_14_08_cc_00_02_01_f3_00_2c_00_19_00_3b_03_d0_00_3a_6d_f8_00_15_98_55_;0
2024-05-05 05:59:01;0,044;0,976;0,024;0,059;0,200;225,20;50,00;3829,241;1411,691;'01_03_14_08_cc_00_02_01_f4_00_2c_00_18_00_3b_03_d0_00_3a_6d_f9_00_15_8a_6b_;0
2024-05-05 06:00:02;0,044;0,978;0,024;0,058;0,200;224,80;50,00;3829,242;1418,507;'01_03_14_08_c8_00_02_01_f4_00_2c_00_18_00_3a_03_d2_00_3a_6d_fa_00_15_a5_0b_;0
2024-05-05 06:01:03;0,044;0,982;0,023;0,058;0,200;223,90;49,90;3829,242;1407,074;'01_03_14_08_bf_00_02_01_f3_00_2c_00_17_00_3a_03_d6_00_3a_6d_fa_00_15_78_62_;0
2024-05-05 06:02:10;0,043;0,958;0,024;0,058;0,200;224,30;50,00;3829,243;1439,151;'01_03_14_08_c3_00_02_01_f4_00_2b_00_18_00_3a_03_be_00_3a_6d_fb_00_15_f5_af_;0
2024-05-05 06:03:11;0,044;0,976;0,024;0,059;0,200;225,20;50,00;3829,244;1415,786;'01_03_14_08_cc_00_02_01_f4_00_2c_00_18_00_3b_03_d0_00_3a_6d_fc_00_15_9a_6a_;0
2024-05-05 06:04:13;0,044;0,976;0,023;0,059;0,200;225,20;50,00;3829,245;1440,702;'01_03_14_08_cc_00_02_01_f4_00_2c_00_17_00_3b_03_d0_00_3a_6d_fd_00_15_fb_be_;0
2024-05-05 06:05:15;0,044;0,976;0,025;0,059;0,200;225,20;49,90;3829,245;1411,156;'01_03_14_08_cc_00_02_01_f3_00_2c_00_19_00_3b_03_d0_00_3a_6d_fd_00_15_88_54_;0
2024-05-05 06:06:16;0,044;0,977;0,024;0,058;0,200;225,00;50,00;3829,246;1420,914;'01_03_14_08_ca_00_02_01_f4_00_2c_00_18_00_3a_03_d1_00_3a_6d_fe_00_15_ae_72_;0
2024-05-05 06:07:17;0,043;0,958;0,024;0,058;0,200;224,20;50,00;3829,247;1411,474;'01_03_14_08_c2_00_02_01_f4_00_2b_00_18_00_3a_03_be_00_3a_6d_ff_00_15_89_92_;0
2024-05-05 06:08:19;0,044;0,981;0,024;0,058;0,200;224,20;50,00;3829,248;1402,983;'01_03_14_08_c2_00_02_01_f4_00_2c_00_18_00_3a_03_d5_00_3a_6e_00_00_15_68_67_;0
2024-05-05 06:09:20;0,044;0,981;0,024;0,058;0,200;224,10;49,90;3829,248;1403,681;'01_03_14_08_c1_00_02_01_f3_00_2c_00_18_00_3a_03_d5_00_3a_6e_00_00_15_6b_21_;0
2024-05-05 06:10:26;0,043;0,958;0,024;0,058;0,200;224,30;50,00;3829,249;1431,002;'01_03_14_08_c3_00_02_01_f4_00_2b_00_18_00_3a_03_be_00_3a_6e_01_00_15_d5_da_;0
2024-05-05 06:11:28;0,044;0,982;0,023;0,058;0,200;224,00;50,00;3829,250;1422,091;'01_03_14_08_c0_00_02_01_f4_00_2c_00_17_00_3a_03_d6_00_3a_6e_02_00_15_b3_0b_;0
2024-05-05 06:12:29;0,043;0,960;0,024;0,057;0,200;223,90;50,00;3829,251;1423,223;'01_03_14_08_bf_00_02_01_f4_00_2b_00_18_00_39_03_c0_00_3a_6e_03_00_15_b7_77_;0
2024-05-05 06:13:31;0,044;0,976;0,025;0,059;0,200;225,20;50,00;3829,251;1421,026;'01_03_14_08_cc_00_02_01_f4_00_2c_00_19_00_3b_03_d0_00_3a_6e_03_00_15_ae_e2_;0
2024-05-05 06:14:37;0,044;0,976;0,024;0,059;0,200;225,30;50,00;3829,252;1386,019;'01_03_14_08_cd_00_02_01_f4_00_2c_00_18_00_3b_03_d0_00_3a_6e_04_00_15_26_23_;0
2024-05-05 06:15:38;0,043;0,958;0,023;0,058;0,200;224,20;50,00;3829,253;1415,667;'01_03_14_08_c2_00_02_01_f4_00_2b_00_17_00_3a_03_be_00_3a_6e_05_00_15_99_f3_;0
2024-05-05 06:16:40;0,043;0,961;0,023;0,058;0,200;223,50;50,00;3829,254;1401,442;'01_03_14_08_bb_00_02_01_f4_00_2b_00_17_00_3a_03_c1_00_3a_6e_06_00_15_62_62_;0
2024-05-05 06:17:41;0,043;0,955;0,024;0,058;0,200;224,90;50,00;3829,255;1440,514;'01_03_14_08_c9_00_02_01_f4_00_2b_00_18_00_3a_03_bb_00_3a_6e_07_00_15_fb_02_;0
2024-05-05 06:18:43;0,044;0,979;0,024;0,058;0,200;224,70;50,00;3829,255;1405,802;'01_03_14_08_c7_00_02_01_f4_00_2c_00_18_00_3a_03_d3_00_3a_6e_07_00_15_73_6a_;0
2024-05-05 06:19:44;0,043;0,957;0,023;0,058;0,200;224,50;50,00;3829,256;1412,676;'01_03_14_08_c5_00_02_01_f4_00_2b_00_17_00_3a_03_bd_00_3a_6e_08_00_15_8e_44_;0
2024-05-05 06:20:51;0,044;0,979;0,024;0,059;0,200;224,50;50,00;3829,257;1402,497;'01_03_14_08_c5_00_02_01_f4_00_2c_00_18_00_3b_03_d3_00_3a_6e_09_00_15_66_81_;0
2024-05-05 06:21:52;0,043;0,958;0,023;0,058;0,200;224,30;50,00;3829,258;1414,156;'01_03_14_08_c3_00_02_01_f4_00_2b_00_17_00_3a_03_be_00_3a_6e_0a_00_15_94_0c_;0
2024-05-05 06:22:54;0,043;0,959;0,023;0,058;0,200;224,10;50,00;3829,258;1441,140;'01_03_14_08_c1_00_02_01_f4_00_2b_00_17_00_3a_03_bf_00_3a_6e_0a_00_15_fd_74_;0
2024-05-05 06:23:55;0,043;0,958;0,024;0,058;0,200;224,30;50,00;3829,259;1439,192;'01_03_14_08_c3_00_02_01_f4_00_2b_00_18_00_3a_03_be_00_3a_6e_0b_00_15_f5_d8_;0
2024-05-05 06:24:56;0,044;0,977;0,024;0,058;0,200;225,00;50,00;3829,260;1380,293;'01_03_14_08_ca_00_02_01_f4_00_2c_00_18_00_3a_03_d1_00_3a_6e_0c_00_15_0f_c5_;0
2024-05-05 06:26:03;0,044;0,977;0,025;0,058;0,200;225,10;50,00;3829,261;1402,629;'01_03_14_08_cb_00_02_01_f4_00_2c_00_19_00_3a_03_d1_00_3a_6e_0d_00_15_67_05_;0
2024-05-05 06:27:04;0,044;0,977;0,023;0,059;0,200;225,10;50,00;3829,261;1400,445;'01_03_14_08_cb_00_02_01_f4_00_2c_00_17_00_3b_03_d1_00_3a_6e_0d_00_15_5e_7d_;0
2024-05-05 06:28:05;0,044;0,977;0,024;0,058;0,200;225,00;50,00;3829,262;1420,805;'01_03_14_08_ca_00_02_01_f4_00_2c_00_18_00_3a_03_d1_00_3a_6e_0e_00_15_ae_05_;0
2024-05-05 06:29:06;0,044;0,978;0,024;0,058;0,200;224,80;50,00;3829,263;1422,717;'01_03_14_08_c8_00_02_01_f4_00_2c_00_18_00_3a_03_d2_00_3a_6e_0f_00_15_b5_7d_;0
2024-05-05 06:30:08;0,043;0,955;0,024;0,058;0,200;225,00;50,00;3829,264;1380,162;'01_03_14_08_ca_00_02_01_f4_00_2b_00_18_00_3a_03_bb_00_3a_6e_10_00_15_0f_42_;0
2024-05-05 06:31:15;0,044;0,978;0,024;0,059;0,200;224,80;50,00;3829,264;1411,371;'01_03_14_08_c8_00_02_01_f4_00_2c_00_18_00_3b_03_d2_00_3a_6e_10_00_15_89_2b_;0
2024-05-05 06:32:16;0,044;0,978;0,024;0,058;0,200;224,80;50,00;3829,265;1430,907;'01_03_14_08_c8_00_02_01_f4_00_2c_00_18_00_3a_03_d2_00_3a_6e_11_00_15_d5_7b_;0
2024-05-05 06:33:18;0,043;0,956;0,024;0,058;0,200;224,70;50,00;3829,266;1439,471;'01_03_14_08_c7_00_02_01_f4_00_2b_00_18_00_3a_03_bc_00_3a_6e_12_00_15_f6_ef_;0
2024-05-05 06:34:19;0,043;0,961;0,023;0,057;0,200;223,60;50,00;3829,267;1430,050;'01_03_14_08_bc_00_02_01_f4_00_2b_00_17_00_39_03_c1_00_3a_6e_13_00_15_d2_22_;0
2024-05-05 06:35:20;0,043;0,958;0,023;0,058;0,200;224,30;50,00;3829,267;1394,123;'01_03_14_08_c3_00_02_01_f4_00_2b_00_17_00_3a_03_be_00_3a_6e_13_00_15_45_cb_;0
2024-05-05 06:36:21;0,043;0,961;0,023;0,058;0,200;223,60;50,00;3829,268;1406,739;'01_03_14_08_bc_00_02_01_f4_00_2b_00_17_00_3a_03_c1_00_3a_6e_14_00_15_77_13_;0
2024-05-05 06:37:28;0,044;0,982;0,022;0,058;0,200;223,90;50,00;3829,269;1378,861;'01_03_14_08_bf_00_02_01_f4_00_2c_00_16_00_3a_03_d6_00_3a_6e_15_00_15_0a_2d_;0
2024-05-05 06:38:29;0,043;0,960;0,023;0,057;0,200;223,90;50,00;3829,270;1414,823;'01_03_14_08_bf_00_02_01_f4_00_2b_00_17_00_39_03_c0_00_3a_6e_16_00_15_96_a7_;0
2024-05-05 06:39:30;0,044;0,981;0,022;0,058;0,200;224,10;50,00;3829,271;1419,471;'01_03_14_08_c1_00_02_01_f4_00_2c_00_16_00_3a_03_d5_00_3a_6e_17_00_15_a8_cf_;0
2024-05-05 06:40:31;0,043;0,960;0,022;0,058;0,200;223,80;50,00;3829,271;1436,311;'01_03_14_08_be_00_02_01_f4_00_2b_00_16_00_3a_03_c0_00_3a_6e_17_00_15_ea_97_;0
2024-05-05 06:41:33;0,043;0,961;0,022;0,058;0,200;223,70;50,00;3829,272;1412,624;'01_03_14_08_bd_00_02_01_f4_00_2b_00_16_00_3a_03_c1_00_3a_6e_18_00_15_8e_10_;0
2024-05-05 06:42:34;0,043;0,955;0,024;0,058;0,200;225,10;50,00;3829,273;1434,300;'01_03_14_08_cb_00_02_01_f4_00_2b_00_18_00_3a_03_bb_00_3a_6e_19_00_15_e2_bc_;0
2024-05-05 06:43:40;0,044;0,975;0,024;0,059;0,200;225,60;50,00;3829,274;1393,290;'01_03_14_08_d0_00_02_01_f4_00_2c_00_18_00_3b_03_cf_00_3a_6e_1a_00_15_42_8a_;0
2024-05-05 06:44:42;0,044;0,974;0,024;0,059;0,200;225,70;50,00;3829,274;1404,854;'01_03_14_08_d1_00_02_01_f4_00_2c_00_18_00_3b_03_ce_00_3a_6e_1a_00_15_6f_b6_;0
2024-05-05 06:45:43;0,044;0,976;0,024;0,059;0,200;225,40;50,00;3829,275;1397,665;'01_03_14_08_ce_00_02_01_f4_00_2c_00_18_00_3b_03_d0_00_3a_6e_1b_00_15_53_a1_;0
2024-05-05 06:46:44;0,044;0,973;0,024;0,059;0,200;225,90;50,00;3829,276;1426,703;'01_03_14_08_d3_00_02_01_f4_00_2c_00_18_00_3b_03_cd_00_3a_6e_1c_00_15_c5_0f_;0
2024-05-05 06:48:38;0,044;0,973;0,025;0,059;0,200;226,00;50,00;3829,277;1385,799;'01_03_14_08_d4_00_02_01_f4_00_2c_00_19_00_3b_03_cd_00_3a_6e_1d_00_15_25_47_;0
2024-05-05 06:49:39;0,043;0,955;0,023;0,058;0,200;225,00;50,00;3829,278;1400,469;'01_03_14_08_ca_00_02_01_f4_00_2b_00_17_00_3a_03_bb_00_3a_6e_1e_00_15_5e_95_;0
2024-05-05 06:50:40;0,044;0,973;0,025;0,059;0,200;225,90;50,00;3829,279;1389,043;'01_03_14_08_d3_00_02_01_f4_00_2c_00_19_00_3b_03_cd_00_3a_6e_1f_00_15_31_f3_;0
2024-05-05 06:51:42;0,044;0,970;0,025;0,059;0,200;226,70;50,00;3829,280;1414,494;'01_03_14_08_db_00_02_01_f4_00_2c_00_19_00_3b_03_ca_00_3a_6e_20_00_15_95_5e_;0
2024-05-05 06:52:44;0,044;0,969;0,025;0,059;0,200;227,00;50,00;3829,280;1403,538;'01_03_14_08_de_00_02_01_f4_00_2c_00_19_00_3b_03_c9_00_3a_6e_20_00_15_6a_92_;0
2024-05-05 06:53:51;0,043;0,955;0,023;0,058;0,200;225,10;50,00;3829,281;1397,605;'01_03_14_08_cb_00_02_01_f4_00_2b_00_17_00_3a_03_bb_00_3a_6e_21_00_15_53_65_;0
2024-05-05 06:54:52;0,043;0,961;0,022;0,058;0,200;223,50;50,00;3829,282;1386,133;'01_03_14_08_bb_00_02_01_f4_00_2b_00_16_00_3a_03_c1_00_3a_6e_22_00_15_26_95_;0
2024-05-05 06:55:53;0,043;0,956;0,024;0,058;0,200;224,70;50,00;3829,283;1419,040;'01_03_14_08_c7_00_02_01_f4_00_2b_00_18_00_3a_03_bc_00_3a_6e_23_00_15_a7_20_;0
2024-05-05 06:56:55;0,044;0,977;0,023;0,059;0,200;225,00;50,00;3829,283;1377,160;'01_03_14_08_ca_00_02_01_f4_00_2c_00_17_00_3b_03_d1_00_3a_6e_23_00_15_03_88_;0
2024-05-05 06:58:02;0,043;0,954;0,024;0,058;0,200;225,20;50,00;3829,284;1431,236;'01_03_14_08_cc_00_02_01_f4_00_2b_00_18_00_3a_03_ba_00_3a_6e_24_00_15_d6_c4_;0
2024-05-05 06:59:04;0,044;0,976;0,025;0,059;0,200;225,40;50,00;3829,285;1390,225;'01_03_14_08_ce_00_02_01_f4_00_2c_00_19_00_3b_03_d0_00_3a_6e_25_00_15_36_91_;0
2024-05-05 07:00:05;0,044;0,979;0,024;0,059;0,200;224,70;49,90;3829,286;1403,378;'01_03_14_08_c7_00_02_01_f3_00_2c_00_18_00_3b_03_d3_00_3a_6e_26_00_15_69_f2_;0
2024-05-05 07:01:06;0,044;0,979;0,025;0,059;0,200;224,60;49,90;3829,286;1396,978;'01_03_14_08_c6_00_02_01_f3_00_2c_00_19_00_3b_03_d3_00_3a_6e_26_00_15_50_f2_;0
2024-05-05 07:02:07;0,043;0,958;0,024;0,058;0,200;224,40;49,90;3829,287;1427,047;'01_03_14_08_c4_00_02_01_f3_00_2b_00_18_00_3a_03_be_00_3a_6e_27_00_15_c6_67_;0
2024-05-05 07:03:08;0,043;0,958;0,024;0,058;0,200;224,30;49,90;3829,288;1393,424;'01_03_14_08_c3_00_02_01_f3_00_2b_00_18_00_3a_03_be_00_3a_6e_28_00_15_43_10_;0
2024-05-05 07:04:10;0,044;0,975;0,025;0,059;0,200;225,50;50,00;3829,289;1385,903;'01_03_14_08_cf_00_02_01_f4_00_2c_00_19_00_3b_03_cf_00_3a_6e_29_00_15_25_af_;0
2024-05-05 07:05:16;0,044;0,976;0,025;0,059;0,200;225,40;50,00;3829,289;1439,378;'01_03_14_08_ce_00_02_01_f4_00_2c_00_19_00_3b_03_d0_00_3a_6e_29_00_15_f6_92_;0
2024-05-05 07:06:17;0,043;0,955;0,024;0,059;0,200;224,90;49,90;3829,290;1384,857;'01_03_14_08_c9_00_02_01_f3_00_2b_00_18_00_3b_03_bb_00_3a_6e_2a_00_15_21_99_;0
2024-05-05 07:07:19;0,044;0,976;0,025;0,059;0,200;225,40;50,00;3829,291;1398,610;'01_03_14_08_ce_00_02_01_f4_00_2c_00_19_00_3b_03_d0_00_3a_6e_2b_00_15_57_52_;0
2024-05-05 07:08:20;0,043;0,954;0,025;0,059;0,200;225,30;50,00;3829,292;1401,750;'01_03_14_08_cd_00_02_01_f4_00_2b_00_19_00_3b_03_ba_00_3a_6e_2c_00_15_63_96_;0
2024-05-05 07:09:21;0,044;0,976;0,025;0,059;0,200;225,20;50,00;3829,292;1417,003;'01_03_14_08_cc_00_02_01_f4_00_2c_00_19_00_3b_03_d0_00_3a_6e_2c_00_15_9f_2b_;0
2024-05-05 07:10:23;0,043;0,952;0,025;0,059;0,200;225,70;50,00;3829,293;1426,948;'01_03_14_08_d1_00_02_01_f4_00_2b_00_19_00_3b_03_b8_00_3a_6e_2d_00_15_c6_04_;0
2024-05-05 07:11:30;0,044;0,975;0,025;0,059;0,200;225,60;50,00;3829,294;1378,232;'01_03_14_08_d0_00_02_01_f4_00_2c_00_19_00_3b_03_cf_00_3a_6e_2e_00_15_07_b8_;0
2024-05-05 07:12:32;0,044;0,974;0,025;0,059;0,200;225,70;50,00;3829,295;1407,812;'01_03_14_08_d1_00_02_01_f4_00_2c_00_19_00_3b_03_ce_00_3a_6e_2f_00_15_7b_44_;0
2024-05-05 07:13:33;0,043;0,955;0,025;0,058;0,200;224,90;50,00;3829,296;1396,272;'01_03_14_08_c9_00_02_01_f4_00_2b_00_19_00_3a_03_bb_00_3a_6e_30_00_15_4e_30_;0
2024-05-05 07:14:35;0,043;0,958;0,024;0,058;0,200;224,30;50,00;3829,296;1410,069;'01_03_14_08_c3_00_02_01_f4_00_2b_00_18_00_3a_03_be_00_3a_6e_30_00_15_84_15_;0
2024-05-05 07:15:37;0,044;0,981;0,024;0,058;0,200;224,20;49,90;3829,297;1408,682;'01_03_14_08_c2_00_02_01_f3_00_2c_00_18_00_3a_03_d5_00_3a_6e_31_00_15_7e_aa_;0
2024-05-05 07:16:43;0,044;0,975;0,025;0,059;0,200;225,50;50,00;3829,298;1398,184;'01_03_14_08_cf_00_02_01_f4_00_2c_00_19_00_3b_03_cf_00_3a_6e_32_00_15_55_a8_;0
2024-05-05 07:17:44;0,044;0,974;0,025;0,058;0,200;225,70;50,00;3829,299;1423,122;'01_03_14_08_d1_00_02_01_f4_00_2c_00_19_00_3a_03_ce_00_3a_6e_33_00_15_b7_12_;0
2024-05-05 07:18:45;0,044;0,976;0,025;0,059;0,200;225,40;50,00;3829,299;1431,381;'01_03_14_08_ce_00_02_01_f4_00_2c_00_19_00_3b_03_d0_00_3a_6e_33_00_15_d7_55_;0
2024-05-05 07:19:47;0,044;0,978;0,024;0,058;0,200;224,80;50,00;3829,300;1426,608;'01_03_14_08_c8_00_02_01_f4_00_2c_00_18_00_3a_03_d2_00_3a_6e_34_00_15_c4_b0_;0
2024-05-05 07:20:49;0,044;0,976;0,025;0,059;0,200;225,30;50,00;3829,301;1405,712;'01_03_14_08_cd_00_02_01_f4_00_2c_00_19_00_3b_03_d0_00_3a_6e_35_00_15_73_10_;0
2024-05-05 07:21:54;0,044;0,977;0,025;0,059;0,200;225,00;50,00;3829,302;1386,148;'01_03_14_08_ca_00_02_01_f4_00_2c_00_19_00_3b_03_d1_00_3a_6e_36_00_15_26_a4_;0
2024-05-05 07:22:56;0,043;0,959;0,024;0,058;0,200;224,10;49,90;3829,302;1395,310;'01_03_14_08_c1_00_02_01_f3_00_2b_00_18_00_3a_03_bf_00_3a_6e_36_00_15_4a_6e_;0
2024-05-05 07:23:58;0,043;0,958;0,023;0,058;0,200;224,40;50,00;3829,303;1421,492;'01_03_14_08_c4_00_02_01_f4_00_2b_00_17_00_3a_03_be_00_3a_6e_37_00_15_b0_b4_;0
2024-05-05 07:24:59;0,043;0,960;0,023;0,057;0,200;223,80;50,00;3829,304;1428,306;'01_03_14_08_be_00_02_01_f4_00_2b_00_17_00_39_03_c0_00_3a_6e_38_00_15_cb_52_;0
2024-05-05 07:26:01;0,044;0,976;0,024;0,058;0,200;225,20;50,00;3829,305;1410,947;'01_03_14_08_cc_00_02_01_f4_00_2c_00_18_00_3a_03_d0_00_3a_6e_39_00_15_87_83_;0
2024-05-05 07:27:08;0,044;0,980;0,024;0,058;0,200;224,30;50,00;3829,306;1402,198;'01_03_14_08_c3_00_02_01_f4_00_2c_00_18_00_3a_03_d4_00_3a_6e_3a_00_15_65_56_;0
2024-05-05 07:28:09;0,044;0,978;0,024;0,058;0,200;224,90;50,00;3829,306;1415,311;'01_03_14_08_c9_00_02_01_f4_00_2c_00_18_00_3a_03_d2_00_3a_6e_3a_00_15_98_8f_;0
2024-05-05 07:29:12;0,044;0,972;0,024;0,059;0,200;226,30;50,00;3829,307;1414,388;'01_03_14_08_d7_00_02_01_f4_00_2c_00_18_00_3b_03_cc_00_3a_6e_3b_00_15_94_f4_;0
2024-05-05 07:30:18;0,044;0,971;0,025;0,059;0,200;226,50;50,00;3829,308;1392,096;'01_03_14_08_d9_00_02_01_f4_00_2c_00_19_00_3b_03_cb_00_3a_6e_3c_00_15_3d_e0_;0
2024-05-05 07:31:20;0,044;0,970;0,026;0,060;0,200;226,70;50,00;3829,309;1387,564;'01_03_14_08_db_00_02_01_f4_00_2c_00_1a_00_3c_03_ca_00_3a_6e_3d_00_15_2c_2c_;0
2024-05-05 07:32:21;0,044;0,973;0,025;0,059;0,200;226,00;49,90;3829,309;1401,743;'01_03_14_08_d4_00_02_01_f3_00_2c_00_19_00_3b_03_cd_00_3a_6e_3d_00_15_63_8f_;0
2024-05-05 07:33:22;0,044;0,973;0,025;0,059;0,200;225,90;49,90;3829,310;1386,235;'01_03_14_08_d3_00_02_01_f3_00_2c_00_19_00_3b_03_cd_00_3a_6e_3e_00_15_26_fb_;0
2024-05-05 07:34:30;0,043;0,953;0,025;0,058;0,200;225,40;50,00;3829,311;1435,783;'01_03_14_08_ce_00_02_01_f4_00_2b_00_19_00_3a_03_b9_00_3a_6e_3f_00_15_e8_87_;0
2024-05-05 07:35:31;0,044;0,972;0,024;0,059;0,200;226,20;49,90;3829,312;1416,723;'01_03_14_08_d6_00_02_01_f3_00_2c_00_18_00_3b_03_cc_00_3a_6e_40_00_15_9e_13_;0
2024-05-05 07:36:32;0,044;0,975;0,025;0,059;0,200;225,50;50,00;3829,312;1439,155;'01_03_14_08_cf_00_02_01_f4_00_2c_00_19_00_3b_03_cf_00_3a_6e_40_00_15_f5_b3_;0
2024-05-05 07:37:34;0,044;0,975;0,025;0,059;0,200;225,60;50,00;3829,313;1390,501;'01_03_14_08_d0_00_02_01_f4_00_2c_00_19_00_3b_03_cf_00_3a_6e_41_00_15_37_a5_;0
2024-05-05 07:38:36;0,044;0,981;0,023;0,058;0,200;224,20;50,00;3829,314;1439,847;'01_03_14_08_c2_00_02_01_f4_00_2c_00_17_00_3a_03_d5_00_3a_6e_42_00_15_f8_67_;0
2024-05-05 07:39:37;0,044;0,979;0,023;0,058;0,200;224,60;50,00;3829,315;1392,279;'01_03_14_08_c6_00_02_01_f4_00_2c_00_17_00_3a_03_d3_00_3a_6e_43_00_15_3e_97_;0
2024-05-05 07:40:44;0,043;0,955;0,024;0,058;0,200;224,90;50,00;3829,316;1379,030;'01_03_14_08_c9_00_02_01_f4_00_2b_00_18_00_3a_03_bb_00_3a_6e_44_00_15_0a_d6_;0
2024-05-05 07:41:45;0,044;0,981;0,022;0,058;0,200;224,10;50,00;3829,316;1399,006;'01_03_14_08_c1_00_02_01_f4_00_2c_00_16_00_3a_03_d5_00_3a_6e_44_00_15_58_de_;0
2024-05-05 07:42:47;0,044;0,982;0,023;0,058;0,200;224,00;50,00;3829,317;1377,054;'01_03_14_08_c0_00_02_01_f4_00_2c_00_17_00_3a_03_d6_00_3a_6e_45_00_15_03_1e_;0
2024-05-05 07:43:49;0,043;0,958;0,023;0,058;0,200;224,40;50,00;3829,318;1433,775;'01_03_14_08_c4_00_02_01_f4_00_2b_00_17_00_3a_03_be_00_3a_6e_46_00_15_e0_af_;0
2024-05-05 07:44:51;0,043;0,955;0,023;0,058;0,200;224,90;50,00;3829,319;1428,162;'01_03_14_08_c9_00_02_01_f4_00_2b_00_17_00_3a_03_bb_00_3a_6e_47_00_15_ca_c2_;0
2024-05-05 07:45:57;0,044;0,978;0,024;0,058;0,200;224,80;50,00;3829,319;1389,931;'01_03_14_08_c8_00_02_01_f4_00_2c_00_18_00_3a_03_d2_00_3a_6e_47_00_15_35_6b_;0
2024-05-05 07:46:59;0,043;0,958;0,024;0,058;0,200;224,40;50,00;3829,320;1421,688;'01_03_14_08_c4_00_02_01_f4_00_2b_00_18_00_3a_03_be_00_3a_6e_48_00_15_b1_78_;0
2024-05-05 07:48:41;0,044;0,981;0,024;0,058;0,200;224,20;50,00;3829,321;1423,793;'01_03_14_08_c2_00_02_01_f4_00_2c_00_18_00_3a_03_d5_00_3a_6e_49_00_15_b9_b1_;0
2024-05-05 07:49:43;0,044;0,976;0,024;0,058;0,200;225,20;50,00;3829,322;1406,552;'01_03_14_08_cc_00_02_01_f4_00_2c_00_18_00_3a_03_d0_00_3a_6e_4a_00_15_76_58_;0
2024-05-05 07:50:44;0,044;0,975;0,024;0,058;0,200;225,60;50,00;3829,323;1384,139;'01_03_14_08_d0_00_02_01_f4_00_2c_00_18_00_3a_03_cf_00_3a_6e_4b_00_15_1e_cb_;0
2024-05-05 07:51:46;0,043;0,953;0,023;0,058;0,200;225,40;50,00;3829,324;1387,956;'01_03_14_08_ce_00_02_01_f4_00_2b_00_17_00_3a_03_b9_00_3a_6e_4c_00_15_2d_b4_;0
2024-05-05 07:52:53;0,043;0,952;0,024;0,058;0,200;225,70;50,00;3829,324;1416,886;'01_03_14_08_d1_00_02_01_f4_00_2b_00_18_00_3a_03_b8_00_3a_6e_4c_00_15_9e_b6_;0
2024-05-05 07:53:54;0,044;0,974;0,024;0,059;0,200;225,70;50,00;3829,325;1433,190;'01_03_14_08_d1_00_02_01_f4_00_2c_00_18_00_3b_03_ce_00_3a_6e_4d_00_15_de_66_;0
2024-05-05 07:54:56;0,043;0,955;0,023;0,058;0,200;225,00;50,00;3829,326;1400,452;'01_03_14_08_ca_00_02_01_f4_00_2b_00_17_00_3a_03_bb_00_3a_6e_4e_00_15_5e_84_;0
2024-05-05 07:55:57;0,044;0,976;0,023;0,058;0,200;225,20;50,00;3829,327;1398,349;'01_03_14_08_cc_00_02_01_f4_00_2c_00_17_00_3a_03_d0_00_3a_6e_4f_00_15_56_4d_;0
2024-05-05 07:57:04;0,043;0,953;0,024;0,058;0,200;225,60;50,00;3829,327;1393,546;'01_03_14_08_d0_00_02_01_f4_00_2b_00_18_00_3a_03_b9_00_3a_6e_4f_00_15_43_8a_;0
2024-05-05 07:58:05;0,044;0,974;0,025;0,058;0,200;225,70;50,00;3829,328;1394,444;'01_03_14_08_d1_00_02_01_f4_00_2c_00_19_00_3a_03_ce_00_3a_6e_50_00_15_47_0c_;0
2024-05-05 07:59:07;0,044;0,973;0,025;0,059;0,200;226,10;50,00;3829,329;1431,916;'01_03_14_08_d5_00_02_01_f4_00_2c_00_19_00_3b_03_cd_00_3a_6e_51_00_15_d9_6c_;0
2024-05-05 08:00:08;0,044;0,972;0,025;0,059;0,200;226,20;50,00;3829,330;1408,488;'01_03_14_08_d6_00_02_01_f4_00_2c_00_19_00_3b_03_cc_00_3a_6e_52_00_15_7d_e8_;0
2024-05-05 08:01:10;0,044;0,971;0,024;0,059;0,200;226,50;50,00;3829,331;1378,561;'01_03_14_08_d9_00_02_01_f4_00_2c_00_18_00_3b_03_cb_00_3a_6e_53_00_15_09_01_;0
2024-05-05 08:02:11;0,044;0,970;0,026;0,060;0,200;226,80;50,00;3829,331;1439,877;'01_03_14_08_dc_00_02_01_f4_00_2c_00_1a_00_3c_03_ca_00_3a_6e_53_00_15_f8_85_;0
2024-05-05 08:03:12;0,044;0,972;0,026;0,059;0,200;226,20;50,00;3829,332;1413,805;'01_03_14_08_d6_00_02_01_f4_00_2c_00_1a_00_3b_03_cc_00_3a_6e_54_00_15_92_ad_;0
2024-05-05 08:04:18;0,044;0,973;0,025;0,059;0,200;226,10;49,90;3829,333;1433,519;'01_03_14_08_d5_00_02_01_f3_00_2c_00_19_00_3b_03_cd_00_3a_6e_55_00_15_df_af_;0
2024-05-05 08:05:20;0,044;0,973;0,025;0,059;0,200;226,10;49,90;3829,334;1388,463;'01_03_14_08_d5_00_02_01_f3_00_2c_00_19_00_3b_03_cd_00_3a_6e_56_00_15_2f_af_;0
2024-05-05 08:06:21;0,044;0,979;0,024;0,058;0,200;224,70;49,90;3829,334;1402,297;'01_03_14_08_c7_00_02_01_f3_00_2c_00_18_00_3a_03_d3_00_3a_6e_56_00_15_65_b9_;0
2024-05-05 08:07:23;0,043;0,957;0,024;0,058;0,200;224,60;50,00;3829,335;1427,974;'01_03_14_08_c6_00_02_01_f4_00_2b_00_18_00_3a_03_bd_00_3a_6e_57_00_15_ca_06_;0
2024-05-05 08:08:24;0,044;0,976;0,024;0,058;0,200;225,20;50,00;3829,336;1431,133;'01_03_14_08_cc_00_02_01_f4_00_2c_00_18_00_3a_03_d0_00_3a_6e_58_00_15_d6_5d_;0
2024-05-05 08:09:31;0,044;0,972;0,025;0,059;0,200;226,20;50,00;3829,337;1379,370;'01_03_14_08_d6_00_02_01_f4_00_2c_00_19_00_3b_03_cc_00_3a_6e_59_00_15_0c_2a_;0
2024-05-05 08:10:33;0,043;0,956;0,023;0,057;0,200;224,80;50,00;3829,337;1438,984;'01_03_14_08_c8_00_02_01_f4_00_2b_00_17_00_39_03_bc_00_3a_6e_59_00_15_f5_08_;0
2024-05-05 08:11:34;0,044;0,976;0,025;0,058;0,200;225,40;50,00;3829,338;1379,033;'01_03_14_08_ce_00_02_01_f4_00_2c_00_19_00_3a_03_d0_00_3a_6e_5a_00_15_0a_d9_;0
2024-05-05 08:12:35;0,044;0,979;0,023;0,058;0,200;224,50;50,00;3829,339;1440,468;'01_03_14_08_c5_00_02_01_f4_00_2c_00_17_00_3a_03_d3_00_3a_6e_5b_00_15_fa_d4_;0
2024-05-05 08:13:37;0,043;0,957;0,024;0,058;0,200;224,50;50,00;3829,340;1441,664;'01_03_14_08_c5_00_02_01_f4_00_2b_00_18_00_3a_03_bd_00_3a_6e_5c_00_15_ff_80_;0
2024-05-05 08:14:38;0,044;0,979;0,024;0,058;0,200;224,70;50,00;3829,340;1376,953;'01_03_14_08_c7_00_02_01_f4_00_2c_00_18_00_3a_03_d3_00_3a_6e_5c_00_15_02_b9_;0
2024-05-05 08:15:45;0,044;0,976;0,024;0,059;0,200;225,30;49,90;3829,341;1421,618;'01_03_14_08_cd_00_02_01_f3_00_2c_00_18_00_3b_03_d0_00_3a_6e_5d_00_15_b1_32_;0
2024-05-05 08:16:46;0,043;0,955;0,024;0,058;0,200;224,90;50,00;3829,342;1387,281;'01_03_14_08_c9_00_02_01_f4_00_2b_00_18_00_3a_03_bb_00_3a_6e_5e_00_15_2b_11_;0
2024-05-05 08:17:47;0,044;0,978;0,024;0,058;0,200;224,80;49,90;3829,343;1438,318;'01_03_14_08_c8_00_02_01_f3_00_2c_00_18_00_3a_03_d2_00_3a_6e_5f_00_15_f2_6e_;0
2024-05-05 08:18:49;0,043;0,952;0,025;0,059;0,200;225,80;49,90;3829,344;1398,101;'01_03_14_08_d2_00_02_01_f3_00_2b_00_19_00_3b_03_b8_00_3a_6e_60_00_15_55_55_;0
2024-05-05 08:19:51;0,044;0,973;0,025;0,059;0,200;225,90;50,00;3829,344;1376,299;'01_03_14_08_d3_00_02_01_f4_00_2c_00_19_00_3b_03_cd_00_3a_6e_60_00_15_00_2b_;0
2024-05-05 08:20:58;0,043;0,951;0,025;0,059;0,200;225,90;50,00;3829,345;1409,387;'01_03_14_08_d3_00_02_01_f4_00_2b_00_19_00_3b_03_b7_00_3a_6e_61_00_15_81_6b_;0
2024-05-05 08:21:58;0,044;0,977;0,024;0,058;0,200;225,10;50,00;3829,346;1397,732;'01_03_14_08_cb_00_02_01_f4_00_2c_00_18_00_3a_03_d1_00_3a_6e_62_00_15_53_e4_;0
2024-05-05 08:23:00;0,044;0,974;0,024;0,058;0,200;225,80;50,00;3829,347;1439,675;'01_03_14_08_d2_00_02_01_f4_00_2c_00_18_00_3a_03_ce_00_3a_6e_63_00_15_f7_bb_;0
2024-05-05 08:24:01;0,044;0,970;0,025;0,059;0,200;226,60;50,00;3829,347;1399,158;'01_03_14_08_da_00_02_01_f4_00_2c_00_19_00_3b_03_ca_00_3a_6e_63_00_15_59_76_;0
2024-05-05 08:25:02;0,044;0,970;0,024;0,059;0,200;226,70;50,00;3829,348;1429,943;'01_03_14_08_db_00_02_01_f4_00_2c_00_18_00_3b_03_ca_00_3a_6e_64_00_15_d1_b7_;0
2024-05-05 08:26:04;0,044;0,970;0,025;0,059;0,200;226,60;50,00;3829,349;1423,735;'01_03_14_08_da_00_02_01_f4_00_2c_00_19_00_3b_03_ca_00_3a_6e_65_00_15_b9_77_;0
2024-05-05 08:27:10;0,044;0,972;0,024;0,059;0,200;226,30;50,00;3829,350;1377,574;'01_03_14_08_d7_00_02_01_f4_00_2c_00_18_00_3b_03_cc_00_3a_6e_66_00_15_05_26_;0
2024-05-05 08:28:11;0,043;0,948;0,025;0,059;0,200;226,60;50,00;3829,350;1432,631;'01_03_14_08_da_00_02_01_f4_00_2b_00_19_00_3b_03_b4_00_3a_6e_66_00_15_dc_37_;0
2024-05-05 08:29:13;0,044;0,975;0,024;0,059;0,200;225,60;50,00;3829,351;1430,162;'01_03_14_08_d0_00_02_01_f4_00_2c_00_18_00_3b_03_cf_00_3a_6e_67_00_15_d2_92_;0
2024-05-05 08:30:14;0,044;0,974;0,025;0,059;0,200;225,80;50,00;3829,352;1412,885;'01_03_14_08_d2_00_02_01_f4_00_2c_00_19_00_3b_03_ce_00_3a_6e_68_00_15_8f_15_;0
2024-05-05 08:31:16;0,044;0,975;0,025;0,059;0,200;225,50;49,90;3829,353;1401,721;'01_03_14_08_cf_00_02_01_f3_00_2c_00_19_00_3b_03_cf_00_3a_6e_69_00_15_63_79_;0
2024-05-05 08:32:17;0,044;0,980;0,024;0,058;0,200;224,30;50,00;3829,353;1414,471;'01_03_14_08_c3_00_02_01_f4_00_2c_00_18_00_3a_03_d4_00_3a_6e_69_00_15_95_47_;0
2024-05-05 08:33:24;0,044;0,977;0,024;0,058;0,200;225,00;50,00;3829,354;1437,658;'01_03_14_08_ca_00_02_01_f4_00_2c_00_18_00_3a_03_d1_00_3a_6e_6a_00_15_ef_da_;0
2024-05-05 08:34:26;0,044;0,979;0,024;0,059;0,200;224,50;50,00;3829,355;1427,295;'01_03_14_08_c5_00_02_01_f4_00_2c_00_18_00_3b_03_d3_00_3a_6e_6b_00_15_c7_5f_;0
2024-05-05 08:35:26;0,044;0,978;0,023;0,059;0,200;224,80;50,00;3829,356;1407,207;'01_03_14_08_c8_00_02_01_f4_00_2c_00_17_00_3b_03_d2_00_3a_6e_6c_00_15_78_e7_;0
2024-05-05 08:36:28;0,044;0,977;0,023;0,058;0,200;225,00;50,00;3829,357;1404,431;'01_03_14_08_ca_00_02_01_f4_00_2c_00_17_00_3a_03_d1_00_3a_6e_6d_00_15_6e_0f_;0
2024-05-05 08:37:29;0,044;0,976;0,024;0,059;0,200;225,40;50,00;3829,357;1421,947;'01_03_14_08_ce_00_02_01_f4_00_2c_00_18_00_3b_03_d0_00_3a_6e_6d_00_15_b2_7b_;0
2024-05-05 08:38:31;0,044;0,976;0,023;0,059;0,200;225,30;50,00;3829,358;1390,123;'01_03_14_08_cd_00_02_01_f4_00_2c_00_17_00_3b_03_d0_00_3a_6e_6e_00_15_36_2b_;0
2024-05-05 08:39:32;0,044;0,976;0,023;0,059;0,200;225,30;50,00;3829,359;1402,859;'01_03_14_08_cd_00_02_01_f4_00_2c_00_17_00_3b_03_d0_00_3a_6e_6f_00_15_67_eb_;0
2024-05-05 08:40:38;0,044;0,978;0,023;0,058;0,200;224,80;50,00;3829,360;1422,513;'01_03_14_08_c8_00_02_01_f4_00_2c_00_17_00_3a_03_d2_00_3a_6e_70_00_15_b4_b1_;0
2024-05-05 08:41:40;0,044;0,976;0,023;0,059;0,200;225,30;50,00;3829,360;1398,317;'01_03_14_08_cd_00_02_01_f4_00_2c_00_17_00_3b_03_d0_00_3a_6e_70_00_15_56_2d_;0
2024-05-05 08:42:42;0,044;0,974;0,025;0,059;0,200;225,70;50,00;3829,361;1383,062;'01_03_14_08_d1_00_02_01_f4_00_2c_00_19_00_3b_03_ce_00_3a_6e_71_00_15_1a_96_;0
2024-05-05 08:43:43;0,044;0,975;0,025;0,059;0,200;225,60;50,00;3829,362;1427,370;'01_03_14_08_d0_00_02_01_f4_00_2c_00_19_00_3b_03_cf_00_3a_6e_72_00_15_c7_aa_;0
2024-05-05 08:44:50;0,044;0,974;0,023;0,059;0,200;225,70;50,00;3829,363;1413,054;'01_03_14_08_d1_00_02_01_f4_00_2c_00_17_00_3b_03_ce_00_3a_6e_73_00_15_8f_be_;0
2024-05-05 08:45:51;0,044;0,974;0,025;0,059;0,200;225,80;50,00;3829,364;1396,435;'01_03_14_08_d2_00_02_01_f4_00_2c_00_19_00_3b_03_ce_00_3a_6e_74_00_15_4e_d3_;0
2024-05-05 08:46:53;0,044;0,975;0,025;0,059;0,200;225,60;50,00;3829,364;1386,411;'01_03_14_08_d0_00_02_01_f4_00_2c_00_19_00_3b_03_cf_00_3a_6e_74_00_15_27_ab_;0
2024-05-05 08:48:43;0,044;0,976;0,024;0,059;0,200;225,40;50,00;3829,366;1426,044;'01_03_14_08_ce_00_02_01_f4_00_2c_00_18_00_3b_03_d0_00_3a_6e_76_00_15_c2_7c_;0
2024-05-05 08:49:44;0,044;0,974;0,024;0,059;0,200;225,80;50,00;3829,366;1436,655;'01_03_14_08_d2_00_02_01_f4_00_2c_00_18_00_3b_03_ce_00_3a_6e_76_00_15_eb_ef_;0
2024-05-05 08:50:46;0,044;0,971;0,024;0,060;0,200;226,50;50,00;3829,367;1404,730;'01_03_14_08_d9_00_02_01_f4_00_2c_00_18_00_3c_03_cb_00_3a_6e_77_00_15_6f_3a_;0
2024-05-05 08:51:47;0,044;0,972;0,024;0,060;0,200;226,30;50,00;3829,368;1393,424;'01_03_14_08_d7_00_02_01_f4_00_2c_00_18_00_3c_03_cc_00_3a_6e_78_00_15_43_10_;0
2024-05-05 08:52:49;0,044;0,967;0,025;0,060;0,200;227,50;50,00;3829,369;1381,080;'01_03_14_08_e3_00_02_01_f4_00_2c_00_19_00_3c_03_c7_00_3a_6e_79_00_15_12_d8_;0
2024-05-05 08:53:55;0,044;0,976;0,023;0,059;0,200;225,20;50,00;3829,370;1395,667;'01_03_14_08_cc_00_02_01_f4_00_2c_00_17_00_3b_03_d0_00_3a_6e_7a_00_15_4b_d3_;0
2024-05-05 08:54:57;0,044;0,973;0,024;0,059;0,200;226,00;50,00;3829,370;1413,220;'01_03_14_08_d4_00_02_01_f4_00_2c_00_18_00_3b_03_cd_00_3a_6e_7a_00_15_90_64_;0
2024-05-05 08:55:58;0,044;0,973;0,025;0,059;0,200;226,00;50,00;3829,371;1426,776;'01_03_14_08_d4_00_02_01_f4_00_2c_00_19_00_3b_03_cd_00_3a_6e_7b_00_15_c5_58_;0
2024-05-05 08:57:00;0,045;0,996;0,025;0,059;0,200;225,80;50,00;3829,372;1394,258;'01_03_14_08_d2_00_02_01_f4_00_2d_00_19_00_3b_03_e4_00_3a_6e_7c_00_15_46_52_;0
2024-05-05 08:58:02;0,044;0,977;0,024;0,059;0,200;225,00;50,00;3829,373;1397,326;'01_03_14_08_ca_00_02_01_f4_00_2c_00_18_00_3b_03_d1_00_3a_6e_7d_00_15_52_4e_;0
2024-05-05 08:59:08;0,044;0,976;0,025;0,059;0,200;225,30;50,00;3829,373;1438,470;'01_03_14_08_cd_00_02_01_f4_00_2c_00_19_00_3b_03_d0_00_3a_6e_7d_00_15_f3_06_;0
2024-05-05 09:00:09;0,044;0,979;0,024;0,059;0,200;224,50;49,90;3829,374;1413,529;'01_03_14_08_c5_00_02_01_f3_00_2c_00_18_00_3b_03_d3_00_3a_6e_7e_00_15_91_99_;0
2024-05-05 09:01:10;0,044;0,982;0,023;0,058;0,200;223,90;49,90;3829,375;1403,343;'01_03_14_08_bf_00_02_01_f3_00_2c_00_17_00_3a_03_d6_00_3a_6e_7f_00_15_69_cf_;0
2024-05-05 09:02:12;0,044;0,982;0,024;0,058;0,200;224,00;49,90;3829,376;1401,909;'01_03_14_08_c0_00_02_01_f3_00_2c_00_18_00_3a_03_d6_00_3a_6e_80_00_15_64_35_;0
2024-05-05 09:03:14;0,044;0,979;0,024;0,058;0,200;224,50;49,90;3829,376;1441,273;'01_03_14_08_c5_00_02_01_f3_00_2c_00_18_00_3a_03_d3_00_3a_6e_80_00_15_fd_f9_;0
2024-05-05 09:04:15;0,044;0,977;0,024;0,059;0,200;225,10;49,90;3829,377;1435,776;'01_03_14_08_cb_00_02_01_f3_00_2c_00_18_00_3b_03_d1_00_3a_6e_81_00_15_e8_80_;0
2024-05-05 09:05:21;0,044;0,979;0,024;0,059;0,200;224,50;49,90;3829,378;1397,161;'01_03_14_08_c5_00_02_01_f3_00_2c_00_18_00_3b_03_d3_00_3a_6e_82_00_15_51_a9_;0
2024-05-05 09:06:23;0,044;0,981;0,024;0,059;0,200;224,20;50,00;3829,379;1414,175;'01_03_14_08_c2_00_02_01_f4_00_2c_00_18_00_3b_03_d5_00_3a_6e_83_00_15_94_1f_;0
2024-05-05 09:07:25;0,044;0,976;0,025;0,059;0,200;225,40;49,90;3829,380;1384,561;'01_03_14_08_ce_00_02_01_f3_00_2c_00_19_00_3b_03_d0_00_3a_6e_84_00_15_20_71_;0
2024-05-05 09:08:26;0,044;0,973;0,025;0,059;0,200;226,10;49,90;3829,380;1413,014;'01_03_14_08_d5_00_02_01_f3_00_2c_00_19_00_3b_03_cd_00_3a_6e_84_00_15_8f_96_;0
2024-05-05 09:09:33;0,044;0,966;0,026;0,060;0,200;227,60;50,00;3829,381;1407,000;'01_03_14_08_e4_00_02_01_f4_00_2c_00_1a_00_3c_03_c6_00_3a_6e_85_00_15_78_18_;0
2024-05-05 09:10:35;0,044;0,963;0,027;0,060;0,200;228,40;50,00;3829,382;1391,493;'01_03_14_08_ec_00_02_01_f4_00_2c_00_1b_00_3c_03_c3_00_3a_6e_86_00_15_3b_85_;0
2024-05-05 09:11:36;0,044;0,968;0,026;0,060;0,200;227,20;50,00;3829,383;1427,240;'01_03_14_08_e0_00_02_01_f4_00_2c_00_1a_00_3c_03_c8_00_3a_6e_87_00_15_c7_28_;0
2024-05-05 09:12:37;0,044;0,967;0,026;0,060;0,200;227,40;50,00;3829,383;1393,040;'01_03_14_08_e2_00_02_01_f4_00_2c_00_1a_00_3c_03_c7_00_3a_6e_87_00_15_41_90_;0
2024-05-05 09:13:39;0,045;0,989;0,026;0,060;0,200;227,30;50,00;3829,384;1412,247;'01_03_14_08_e1_00_02_01_f4_00_2d_00_1a_00_3c_03_dd_00_3a_6e_88_00_15_8c_97_;0
2024-05-05 09:14:41;0,044;0,966;0,026;0,060;0,200;227,60;49,90;3829,385;1441,561;'01_03_14_08_e4_00_02_01_f3_00_2c_00_1a_00_3c_03_c6_00_3a_6e_89_00_15_ff_19_;0
2024-05-05 09:15:47;0,045;0,988;0,026;0,061;0,200;227,70;49,90;3829,386;1410,613;'01_03_14_08_e5_00_02_01_f3_00_2d_00_1a_00_3d_03_dc_00_3a_6e_8a_00_15_86_35_;0
2024-05-05 09:16:48;0,045;0,990;0,026;0,060;0,200;227,20;50,00;3829,387;1405,547;'01_03_14_08_e0_00_02_01_f4_00_2d_00_1a_00_3c_03_de_00_3a_6e_8b_00_15_72_6b_;0
2024-05-05 09:17:50;0,044;0,967;0,026;0,060;0,200;227,40;50,00;3829,387;1409,427;'01_03_14_08_e2_00_02_01_f4_00_2c_00_1a_00_3c_03_c7_00_3a_6e_8b_00_15_81_93_;0
2024-05-05 09:18:52;0,044;0,973;0,025;0,059;0,200;226,00;49,90;3829,388;1389,480;'01_03_14_08_d4_00_02_01_f3_00_2c_00_19_00_3b_03_cd_00_3a_6e_8c_00_15_33_a8_;0
2024-05-05 09:19:52;0,044;0,972;0,024;0,059;0,200;226,20;50,00;3829,389;1394,926;'01_03_14_08_d6_00_02_01_f4_00_2c_00_18_00_3b_03_cc_00_3a_6e_8d_00_15_48_ee_;0
2024-05-05 09:20:54;0,045;0,994;0,024;0,060;0,200;226,30;50,00;3829,390;1404,833;'01_03_14_08_d7_00_02_01_f4_00_2d_00_18_00_3c_03_e2_00_3a_6e_8e_00_15_6f_a1_;0
2024-05-05 09:22:00;0,044;0,975;0,025;0,060;0,200;225,60;50,00;3829,390;1384,874;'01_03_14_08_d0_00_02_01_f4_00_2c_00_19_00_3c_03_cf_00_3a_6e_8e_00_15_21_aa_;0
2024-05-05 09:23:02;0,044;0,970;0,024;0,060;0,200;226,60;50,00;3829,391;1423,951;'01_03_14_08_da_00_02_01_f4_00_2c_00_18_00_3c_03_ca_00_3a_6e_8f_00_15_ba_4f_;0
2024-05-05 09:24:03;0,044;0,973;0,025;0,059;0,200;226,10;50,00;3829,392;1411,216;'01_03_14_08_d5_00_02_01_f4_00_2c_00_19_00_3b_03_cd_00_3a_6e_90_00_15_88_90_;0
2024-05-05 09:25:06;0,044;0,973;0,025;0,059;0,200;225,90;50,00;3829,393;1397,208;'01_03_14_08_d3_00_02_01_f4_00_2c_00_19_00_3b_03_cd_00_3a_6e_91_00_15_51_d8_;0
2024-05-05 09:26:07;0,044;0,976;0,023;0,058;0,200;225,40;50,00;3829,394;1425,359;'01_03_14_08_ce_00_02_01_f4_00_2c_00_17_00_3a_03_d0_00_3a_6e_92_00_15_bf_cf_;0
2024-05-05 09:27:09;0,044;0,973;0,024;0,059;0,200;226,00;50,00;3829,394;1380,432;'01_03_14_08_d4_00_02_01_f4_00_2c_00_18_00_3b_03_cd_00_3a_6e_92_00_15_10_50_;0
2024-05-05 09:28:15;0,045;0,991;0,026;0,061;0,200;226,90;50,00;3829,395;1412,757;'01_03_14_08_dd_00_02_01_f4_00_2d_00_1a_00_3d_03_df_00_3a_6e_93_00_15_8e_95_;0
2024-05-05 09:29:17;0,044;0,967;0,026;0,060;0,200;227,50;50,00;3829,396;1412,521;'01_03_14_08_e3_00_02_01_f4_00_2c_00_1a_00_3c_03_c7_00_3a_6e_94_00_15_8d_a9_;0
2024-05-05 09:30:18;0,045;0,987;0,026;0,061;0,200;227,90;50,00;3829,397;1441,673;'01_03_14_08_e7_00_02_01_f4_00_2d_00_1a_00_3d_03_db_00_3a_6e_95_00_15_ff_89_;0
2024-05-05 09:31:19;0,044;0,963;0,027;0,061;0,200;228,40;50,00;3829,397;1427,408;'01_03_14_08_ec_00_02_01_f4_00_2c_00_1b_00_3d_03_c3_00_3a_6e_95_00_15_c7_d0_;0
2024-05-05 09:32:20;0,044;0,969;0,025;0,060;0,200;226,90;50,00;3829,398;1435,904;'01_03_14_08_dd_00_02_01_f4_00_2c_00_19_00_3c_03_c9_00_3a_6e_96_00_15_e9_00_;0
2024-05-05 09:33:22;0,044;0,970;0,025;0,060;0,200;226,80;49,90;3829,399;1438,014;'01_03_14_08_dc_00_02_01_f3_00_2c_00_19_00_3c_03_ca_00_3a_6e_97_00_15_f1_3e_;0
2024-05-05 09:34:28;0,044;0,969;0,026;0,060;0,200;226,90;50,00;3829,400;1410,951;'01_03_14_08_dd_00_02_01_f4_00_2c_00_1a_00_3c_03_c9_00_3a_6e_98_00_15_87_87_;0
2024-05-05 09:35:30;0,044;0,968;0,026;0,060;0,200;227,20;50,00;3829,401;1419,054;'01_03_14_08_e0_00_02_01_f4_00_2c_00_1a_00_3c_03_c8_00_3a_6e_99_00_15_a7_2e_;0
2024-05-05 09:36:32;0,045;0,989;0,025;0,060;0,200;227,30;50,00;3829,401;1430,486;'01_03_14_08_e1_00_02_01_f4_00_2d_00_19_00_3c_03_dd_00_3a_6e_99_00_15_d3_d6_;0
2024-05-05 09:37:34;0,044;0,964;0,027;0,061;0,200;228,10;50,00;3829,402;1396,191;'01_03_14_08_e9_00_02_01_f4_00_2c_00_1b_00_3d_03_c4_00_3a_6e_9a_00_15_4d_df_;0
2024-05-05 09:38:41;0,044;0,971;0,024;0,060;0,200;226,50;50,00;3829,403;1421,007;'01_03_14_08_d9_00_02_01_f4_00_2c_00_18_00_3c_03_cb_00_3a_6e_9b_00_15_ae_cf_;0
2024-05-05 09:39:42;0,044;0,972;0,024;0,059;0,200;226,20;50,00;3829,404;1382,635;'01_03_14_08_d6_00_02_01_f4_00_2c_00_18_00_3b_03_cc_00_3a_6e_9c_00_15_18_eb_;0
2024-05-05 09:40:44;0,044;0,970;0,025;0,060;0,200;226,80;50,00;3829,404;1427,454;'01_03_14_08_dc_00_02_01_f4_00_2c_00_19_00_3c_03_ca_00_3a_6e_9c_00_15_c7_fe_;0
2024-05-05 09:41:45;0,045;0,990;0,025;0,060;0,200;227,20;50,00;3829,405;1416,427;'01_03_14_08_e0_00_02_01_f4_00_2d_00_19_00_3c_03_de_00_3a_6e_9d_00_15_9c_eb_;0
2024-05-05 09:42:46;0,044;0,970;0,024;0,059;0,200;226,80;50,00;3829,406;1393,906;'01_03_14_08_dc_00_02_01_f4_00_2c_00_18_00_3b_03_ca_00_3a_6e_9e_00_15_44_f2_;0
2024-05-05 09:43:48;0,044;0,968;0,024;0,060;0,200;227,10;50,00;3829,407;1397,894;'01_03_14_08_df_00_02_01_f4_00_2c_00_18_00_3c_03_c8_00_3a_6e_9f_00_15_54_86_;0
2024-05-05 09:44:54;0,044;0,975;0,023;0,059;0,200;225,50;50,00;3829,408;1425,581;'01_03_14_08_cf_00_02_01_f4_00_2c_00_17_00_3b_03_cf_00_3a_6e_a0_00_15_c0_ad_;0
2024-05-05 09:45:56;0,044;0,976;0,023;0,059;0,200;225,40;50,00;3829,408;1381,264;'01_03_14_08_ce_00_02_01_f4_00_2c_00_17_00_3b_03_d0_00_3a_6e_a0_00_15_13_90_;0
2024-05-05 09:46:57;0,044;0,974;0,025;0,059;0,200;225,80;50,00;3829,409;1400,619;'01_03_14_08_d2_00_02_01_f4_00_2c_00_19_00_3b_03_ce_00_3a_6e_a1_00_15_5f_2b_;0
2024-05-05 09:48:46;0,044;0,974;0,024;0,060;0,200;225,80;50,00;3829,410;1412,583;'01_03_14_08_d2_00_02_01_f4_00_2c_00_18_00_3c_03_ce_00_3a_6e_a2_00_15_8d_e7_;0
2024-05-05 09:49:48;0,044;0,976;0,024;0,059;0,200;225,30;49,90;3829,411;1429,698;'01_03_14_08_cd_00_02_01_f3_00_2c_00_18_00_3b_03_d0_00_3a_6e_a3_00_15_d0_c2_;0
2024-05-05 09:50:49;0,044;0,978;0,023;0,058;0,200;224,80;50,00;3829,412;1438,857;'01_03_14_08_c8_00_02_01_f4_00_2c_00_17_00_3a_03_d2_00_3a_6e_a4_00_15_f4_89_;0
2024-05-05 09:51:51;0,044;0,976;0,023;0,059;0,200;225,20;50,00;3829,413;1407,529;'01_03_14_08_cc_00_02_01_f4_00_2c_00_17_00_3b_03_d0_00_3a_6e_a5_00_15_7a_29_;0
2024-05-05 09:52:52;0,044;0,977;0,023;0,058;0,200;225,10;50,00;3829,413;1430,029;'01_03_14_08_cb_00_02_01_f4_00_2c_00_17_00_3a_03_d1_00_3a_6e_a5_00_15_d2_0d_;0
2024-05-05 09:53:59;0,044;0,982;0,023;0,058;0,200;224,00;50,00;3829,414;1438,440;'01_03_14_08_c0_00_02_01_f4_00_2c_00_17_00_3a_03_d6_00_3a_6e_a6_00_15_f2_e8_;0
2024-05-05 09:55:00;0,044;0,980;0,024;0,059;0,200;224,40;50,00;3829,415;1395,804;'01_03_14_08_c4_00_02_01_f4_00_2c_00_18_00_3b_03_d4_00_3a_6e_a7_00_15_4c_5c_;0
2024-05-05 09:56:02;0,044;0,977;0,024;0,059;0,200;225,00;50,00;3829,416;1393,590;'01_03_14_08_ca_00_02_01_f4_00_2c_00_18_00_3b_03_d1_00_3a_6e_a8_00_15_43_b6_;0
2024-05-05 09:57:03;0,044;0,973;0,024;0,060;0,200;225,90;50,00;3829,417;1438,425;'01_03_14_08_d3_00_02_01_f4_00_2c_00_18_00_3c_03_cd_00_3a_6e_a9_00_15_f2_d9_;0
2024-05-05 09:58:10;0,044;0,972;0,025;0,059;0,200;226,30;50,00;3829,417;1389,029;'01_03_14_08_d7_00_02_01_f4_00_2c_00_19_00_3b_03_cc_00_3a_6e_a9_00_15_31_e5_;0
2024-05-05 09:59:12;0,044;0,973;0,024;0,059;0,200;226,00;50,00;3829,418;1413,533;'01_03_14_08_d4_00_02_01_f4_00_2c_00_18_00_3b_03_cd_00_3a_6e_aa_00_15_91_9d_;0
2024-05-05 10:00:13;0,044;0,969;0,026;0,060;0,200;226,90;50,00;3829,419;1406,856;'01_03_14_08_dd_00_02_01_f4_00_2c_00_1a_00_3c_03_c9_00_3a_6e_ab_00_15_77_88_;0
2024-05-05 10:01:15;0,045;0,994;0,025;0,060;0,200;226,20;50,00;3829,420;1439,403;'01_03_14_08_d6_00_02_01_f4_00_2d_00_19_00_3c_03_e2_00_3a_6e_ac_00_15_f6_ab_;0
2024-05-05 10:02:22;0,044;0,978;0,024;0,059;0,200;224,80;50,00;3829,421;1382,671;'01_03_14_08_c8_00_02_01_f4_00_2c_00_18_00_3b_03_d2_00_3a_6e_ad_00_15_19_0f_;0
2024-05-05 10:03:24;0,044;0,981;0,022;0,059;0,200;224,20;50,00;3829,421;1425,662;'01_03_14_08_c2_00_02_01_f4_00_2c_00_16_00_3b_03_d5_00_3a_6e_ad_00_15_c0_fe_;0
2024-05-05 10:04:25;0,044;0,982;0,022;0,058;0,200;224,00;50,00;3829,422;1406,934;'01_03_14_08_c0_00_02_01_f4_00_2c_00_16_00_3a_03_d6_00_3a_6e_ae_00_15_77_d6_;0
2024-05-05 10:05:26;0,044;0,980;0,023;0,059;0,200;224,30;50,00;3829,423;1394,942;'01_03_14_08_c3_00_02_01_f4_00_2c_00_17_00_3b_03_d4_00_3a_6e_af_00_15_48_fe_;0
2024-05-05 10:06:27;0,044;0,976;0,023;0,059;0,200;225,30;50,00;3829,424;1398,289;'01_03_14_08_cd_00_02_01_f4_00_2c_00_17_00_3b_03_d0_00_3a_6e_b0_00_15_56_11_;0
2024-05-05 10:07:35;0,044;0,976;0,023;0,059;0,200;225,30;50,00;3829,424;1398,289;'01_03_14_08_cd_00_02_01_f4_00_2c_00_17_00_3b_03_d0_00_3a_6e_b0_00_15_56_11_;0
2024-05-05 10:08:36;0,044;0,976;0,024;0,059;0,200;225,30;50,00;3829,425;1390,533;'01_03_14_08_cd_00_02_01_f4_00_2c_00_18_00_3b_03_d0_00_3a_6e_b1_00_15_37_c5_;0
2024-05-05 10:09:38;0,044;0,976;0,024;0,059;0,200;225,40;50,00;3829,426;1409,921;'01_03_14_08_ce_00_02_01_f4_00_2c_00_18_00_3b_03_d0_00_3a_6e_b2_00_15_83_81_;0
2024-05-05 10:10:40;0,045;0,995;0,024;0,060;0,200;226,10;50,00;3829,427;1414,933;'01_03_14_08_d5_00_02_01_f4_00_2d_00_18_00_3c_03_e3_00_3a_6e_b3_00_15_97_15_;0
2024-05-05 10:11:41;0,044;0,971;0,025;0,059;0,200;226,40;50,00;3829,427;1389,047;'01_03_14_08_d8_00_02_01_f4_00_2c_00_19_00_3b_03_cb_00_3a_6e_b3_00_15_31_f7_;0
2024-05-05 10:12:48;0,044;0,978;0,023;0,059;0,200;224,90;50,00;3829,428;1426,720;'01_03_14_08_c9_00_02_01_f4_00_2c_00_17_00_3b_03_d2_00_3a_6e_b4_00_15_c5_20_;0
2024-05-05 10:13:50;0,044;0,976;0,024;0,059;0,200;225,30;50,00;3829,429;1406,468;'01_03_14_08_cd_00_02_01_f4_00_2c_00_18_00_3b_03_d0_00_3a_6e_b5_00_15_76_04_;0
2024-05-05 10:14:52;0,044;0,983;0,023;0,057;0,200;223,60;50,00;3829,430;1425,031;'01_03_14_08_bc_00_02_01_f4_00_2c_00_17_00_39_03_d7_00_3a_6e_b6_00_15_be_87_;0
2024-05-05 10:15:54;0,044;0,980;0,024;0,058;0,200;224,30;50,00;3829,431;1439,101;'01_03_14_08_c3_00_02_01_f4_00_2c_00_18_00_3a_03_d4_00_3a_6e_b7_00_15_f5_7d_;0
2024-05-05 10:17:00;0,044;0,981;0,024;0,058;0,200;224,20;50,00;3829,431;1431,617;'01_03_14_08_c2_00_02_01_f4_00_2c_00_18_00_3a_03_d5_00_3a_6e_b7_00_15_d8_41_;0
2024-05-05 10:18:01;0,044;0,980;0,023;0,058;0,200;224,30;50,00;3829,432;1439,082;'01_03_14_08_c3_00_02_01_f4_00_2c_00_17_00_3a_03_d4_00_3a_6e_b8_00_15_f5_6a_;0
2024-05-05 10:19:03;0,044;0,981;0,023;0,058;0,200;224,10;50,00;3829,433;1428,946;'01_03_14_08_c1_00_02_01_f4_00_2c_00_17_00_3a_03_d5_00_3a_6e_b9_00_15_cd_d2_;0
2024-05-05 10:20:05;0,044;0,980;0,024;0,059;0,200;224,30;50,00;3829,434;1403,182;'01_03_14_08_c3_00_02_01_f4_00_2c_00_18_00_3b_03_d4_00_3a_6e_ba_00_15_69_2e_;0
2024-05-05 10:21:06;0,044;0,980;0,023;0,058;0,200;224,30;50,00;3829,434;1397,930;'01_03_14_08_c3_00_02_01_f4_00_2c_00_17_00_3a_03_d4_00_3a_6e_ba_00_15_54_aa_;0
2024-05-05 10:22:12;0,044;0,986;0,022;0,057;0,200;223,10;50,00;3829,435;1397,085;'01_03_14_08_b7_00_02_01_f4_00_2c_00_16_00_39_03_da_00_3a_6e_bb_00_15_51_5d_;0
2024-05-05 10:23:13;0,044;0,979;0,024;0,058;0,200;224,70;50,00;3829,436;1377,103;'01_03_14_08_c7_00_02_01_f4_00_2c_00_18_00_3a_03_d3_00_3a_6e_bc_00_15_03_4f_;0
2024-05-05 10:24:15;0,044;0,983;0,022;0,058;0,200;223,70;50,00;3829,437;1434,293;'01_03_14_08_bd_00_02_01_f4_00_2c_00_16_00_3a_03_d7_00_3a_6e_bd_00_15_e2_b5_;0
2024-05-05 10:25:16;0,044;0,983;0,022;0,058;0,200;223,60;50,00;3829,438;1388,361;'01_03_14_08_bc_00_02_01_f4_00_2c_00_16_00_3a_03_d7_00_3a_6e_be_00_15_2f_49_;0
2024-05-05 10:26:18;0,044;0,982;0,022;0,058;0,200;223,90;50,00;3829,438;1407,949;'01_03_14_08_bf_00_02_01_f4_00_2c_00_16_00_3a_03_d6_00_3a_6e_be_00_15_7b_cd_;0
2024-05-05 10:27:24;0,044;0,979;0,023;0,058;0,200;224,50;50,00;3829,439;1424,099;'01_03_14_08_c5_00_02_01_f4_00_2c_00_17_00_3a_03_d3_00_3a_6e_bf_00_15_ba_e3_;0
2024-05-05 10:28:25;0,044;0,980;0,023;0,058;0,200;224,40;50,00;3829,440;1425,415;'01_03_14_08_c4_00_02_01_f4_00_2c_00_17_00_3a_03_d4_00_3a_6e_c0_00_15_c0_07_;0
