Data Godzina;Moc Czynna [kWh];pf;Moc Bierna [kVar];Moc Pozorna [kVA];I;U;f;Energia Czynna [kWh];Energia Bierna [kVARh];Id Licznika;status
2024-05-05 10:29:27;0,044;0,982;0,022;0,058;0,200;223,90;50,00;3829,441;1395,221;'01_03_14_08_bf_00_02_01_f4_00_2c_00_16_00_3a_03_d6_00_3a_6e_c1_00_15_4a_15_;0
2024-05-05 10:30:29;0,044;0,982;0,023;0,058;0,200;223,90;50,00;3829,441;1396,457;'01_03_14_08_bf_00_02_01_f4_00_2c_00_17_00_3a_03_d6_00_3a_6e_c1_00_15_4e_e9_;0
2024-05-05 10:31:35;0,044;0,986;0,022;0,057;0,200;222,90;50,00;3829,442;1440,060;'01_03_14_08_b5_00_02_01_f4_00_2c_00_16_00_39_03_da_00_3a_6e_c2_00_15_f9_3c_;0
2024-05-05 10:32:37;0,044;0,981;0,023;0,058;0,200;224,20;50,00;3829,443;1419,343;'01_03_14_08_c2_00_02_01_f4_00_2c_00_17_00_3a_03_d5_00_3a_6e_c3_00_15_a8_4f_;0
2024-05-05 10:33:38;0,044;0,983;0,023;0,058;0,200;223,80;50,00;3829,444;1405,908;'01_03_14_08_be_00_02_01_f4_00_2c_00_17_00_3a_03_d7_00_3a_6e_c4_00_15_73_d4_;0
2024-05-05 10:34:39;0,044;0,984;0,022;0,058;0,200;223,40;50,00;3829,445;1386,712;'01_03_14_08_ba_00_02_01_f4_00_2c_00_16_00_3a_03_d8_00_3a_6e_c5_00_15_28_d8_;0
2024-05-05 10:35:40;0,044;0,980;0,022;0,058;0,200;224,30;50,00;3829,445;1401,230;'01_03_14_08_c3_00_02_01_f4_00_2c_00_16_00_3a_03_d4_00_3a_6e_c5_00_15_61_8e_;0
2024-05-05 10:36:47;0,044;0,979;0,023;0,059;0,200;224,50;50,00;3829,446;1402,538;'01_03_14_08_c5_00_02_01_f4_00_2c_00_17_00_3b_03_d3_00_3a_6e_c6_00_15_66_aa_;0
2024-05-05 10:37:49;0,044;0,981;0,022;0,058;0,200;224,20;50,00;3829,447;1437,042;'01_03_14_08_c2_00_02_01_f4_00_2c_00_16_00_3a_03_d5_00_3a_6e_c7_00_15_ed_72_;0
2024-05-05 10:38:50;0,044;0,986;0,021;0,057;0,200;223,00;50,00;3829,448;1413,694;'01_03_14_08_b6_00_02_01_f4_00_2c_00_15_00_39_03_da_00_3a_6e_c8_00_15_92_3e_;0
2024-05-05 10:39:52;0,044;0,979;0,023;0,058;0,200;224,60;50,00;3829,448;1396,413;'01_03_14_08_c6_00_02_01_f4_00_2c_00_17_00_3a_03_d3_00_3a_6e_c8_00_15_4e_bd_;0
2024-05-05 10:40:53;0,044;0,979;0,023;0,058;0,200;224,50;50,00;3829,449;1399,609;'01_03_14_08_c5_00_02_01_f4_00_2c_00_17_00_3a_03_d3_00_3a_6e_c9_00_15_5b_39_;0
2024-05-05 10:41:59;0,044;0,979;0,023;0,058;0,200;224,60;50,00;3829,450;1437,565;'01_03_14_08_c6_00_02_01_f4_00_2c_00_17_00_3a_03_d3_00_3a_6e_ca_00_15_ef_7d_;0
2024-05-05 10:43:01;0,044;0,979;0,023;0,059;0,200;224,70;50,00;3829,451;1412,817;'01_03_14_08_c7_00_02_01_f4_00_2c_00_17_00_3b_03_d3_00_3a_6e_cb_00_15_8e_d1_;0
2024-05-05 10:44:02;0,044;0,978;0,023;0,058;0,200;224,80;50,00;3829,452;1406,293;'01_03_14_08_c8_00_02_01_f4_00_2c_00_17_00_3a_03_d2_00_3a_6e_cc_00_15_75_55_;0
2024-05-05 10:45:04;0,044;0,976;0,024;0,059;0,200;225,40;50,00;3829,452;1434,521;'01_03_14_08_ce_00_02_01_f4_00_2c_00_18_00_3b_03_d0_00_3a_6e_cc_00_15_e3_99_;0
2024-05-05 10:46:11;0,044;0,980;0,024;0,058;0,200;224,40;50,00;3829,453;1401,296;'01_03_14_08_c4_00_02_01_f4_00_2c_00_18_00_3a_03_d4_00_3a_6e_cd_00_15_61_d0_;0
2024-05-05 10:47:13;0,044;0,982;0,024;0,059;0,200;224,00;50,00;3829,454;1396,400;'01_03_14_08_c0_00_02_01_f4_00_2c_00_18_00_3b_03_d6_00_3a_6e_ce_00_15_4e_b0_;0
2024-05-05 10:48:51;0,044;0,975;0,025;0,059;0,200;225,60;50,00;3829,455;1398,670;'01_03_14_08_d0_00_02_01_f4_00_2c_00_19_00_3b_03_cf_00_3a_6e_cf_00_15_57_8e_;0
2024-05-05 10:49:53;0,044;0,976;0,024;0,059;0,200;225,40;50,00;3829,456;1385,055;'01_03_14_08_ce_00_02_01_f4_00_2c_00_18_00_3b_03_d0_00_3a_6e_d0_00_15_22_5f_;0
2024-05-05 10:50:54;0,044;0,984;0,022;0,058;0,200;223,50;50,00;3829,457;1398,048;'01_03_14_08_bb_00_02_01_f4_00_2c_00_16_00_3a_03_d8_00_3a_6e_d1_00_15_55_20_;0
2024-05-05 10:51:55;0,044;0,983;0,022;0,058;0,200;223,70;50,00;3829,457;1385,128;'01_03_14_08_bd_00_02_01_f4_00_2c_00_16_00_3a_03_d7_00_3a_6e_d1_00_15_22_a8_;0
2024-05-05 10:53:01;0,044;0,984;0,022;0,058;0,200;223,40;50,00;3829,458;1415,388;'01_03_14_08_ba_00_02_01_f4_00_2c_00_16_00_3a_03_d8_00_3a_6e_d2_00_15_98_dc_;0
2024-05-05 10:54:03;0,044;0,978;0,024;0,059;0,200;224,90;50,00;3829,459;1393,899;'01_03_14_08_c9_00_02_01_f4_00_2c_00_18_00_3b_03_d2_00_3a_6e_d3_00_15_44_eb_;0
2024-05-05 10:55:04;0,044;0,979;0,023;0,058;0,200;224,50;50,00;3829,460;1428,287;'01_03_14_08_c5_00_02_01_f4_00_2c_00_17_00_3a_03_d3_00_3a_6e_d4_00_15_cb_3f_;0
2024-05-05 10:56:06;0,044;0,994;0,023;0,057;0,200;221,20;50,00;3829,460;1400,056;'01_03_14_08_a4_00_02_01_f4_00_2c_00_17_00_39_03_e2_00_3a_6e_d4_00_15_5c_f8_;0
2024-05-05 10:57:13;0,044;0,988;0,021;0,057;0,200;222,60;50,00;3829,461;1414,408;'01_03_14_08_b2_00_02_01_f4_00_2c_00_15_00_39_03_dc_00_3a_6e_d5_00_15_95_08_;0
2024-05-05 10:58:14;0,044;0,992;0,021;0,057;0,200;221,60;50,00;3829,462;1426,961;'01_03_14_08_a8_00_02_01_f4_00_2c_00_15_00_39_03_e0_00_3a_6e_d6_00_15_c6_11_;0
2024-05-05 10:59:15;0,043;0,973;0,021;0,056;0,200;220,90;50,00;3829,463;1422,233;'01_03_14_08_a1_00_02_01_f4_00_2b_00_15_00_38_03_cd_00_3a_6e_d7_00_15_b3_99_;0
2024-05-05 11:00:17;0,044;0,992;0,022;0,057;0,200;221,60;50,00;3829,464;1419,414;'01_03_14_08_a8_00_02_01_f4_00_2c_00_16_00_39_03_e0_00_3a_6e_d8_00_15_a8_96_;0
2024-05-05 11:01:18;0,060;0,892;0,010;0,075;0,300;224,00;50,00;3829,465;1417,476;'01_03_14_08_c0_00_03_01_f4_00_3c_00_0a_00_4b_03_7c_00_3a_6e_d9_00_15_a1_04_;0
2024-05-05 11:02:25;0,060;0,897;0,009;0,074;0,300;222,80;49,90;3829,466;1414,118;'01_03_14_08_b4_00_03_01_f3_00_3c_00_09_00_4a_03_81_00_3a_6e_da_00_15_93_e6_;0
2024-05-05 11:03:27;0,060;0,908;0,007;0,073;0,300;220,10;50,00;3829,467;1432,726;'01_03_14_08_99_00_03_01_f4_00_3c_00_07_00_49_03_8c_00_3a_6e_db_00_15_dc_96_;0
2024-05-05 11:04:28;0,191;0,851;0,045;0,227;1,000;224,30;50,00;3829,469;1407,072;'01_03_14_08_c3_00_0a_01_f4_00_bf_00_2d_00_e3_03_53_00_3a_6e_dd_00_15_78_60_;0
2024-05-05 11:05:30;0,185;0,918;0,041;0,220;0,900;223,90;50,00;3829,472;1428,685;'01_03_14_08_bf_00_09_01_f4_00_b9_00_29_00_dc_03_96_00_3a_6e_e0_00_15_cc_cd_;0
2024-05-05 11:06:31;0,186;0,931;0,041;0,221;0,900;221,80;50,00;3829,475;1399,186;'01_03_14_08_aa_00_09_01_f4_00_ba_00_29_00_dd_03_a3_00_3a_6e_e3_00_15_59_92_;0
2024-05-05 11:07:33;0,193;0,871;0,044;0,228;1,000;221,40;50,00;3829,478;1418,712;'01_03_14_08_a6_00_0a_01_f4_00_c1_00_2c_00_e4_03_67_00_3a_6e_e6_00_15_a5_d8_;0
2024-05-05 11:08:39;0,214;0,875;0,052;0,251;1,100;222,30;50,00;3829,482;1433,745;'01_03_14_08_af_00_0b_01_f4_00_d6_00_34_00_fb_03_6b_00_3a_6e_ea_00_15_e0_91_;0
2024-05-05 11:09:41;0,198;0,889;0,047;0,234;1,000;222,50;50,00;3829,486;1434,575;'01_03_14_08_b1_00_0a_01_f4_00_c6_00_2f_00_ea_03_79_00_3a_6e_ee_00_15_e3_cf_;0
2024-05-05 11:10:42;0,199;0,889;0,048;0,235;1,000;223,80;50,00;3829,489;1437,401;'01_03_14_08_be_00_0a_01_f4_00_c7_00_30_00_eb_03_79_00_3a_6e_f1_00_15_ee_d9_;0
2024-05-05 11:11:44;0,197;0,879;0,049;0,233;1,000;224,10;50,00;3829,492;1416,729;'01_03_14_08_c1_00_0a_01_f4_00_c5_00_31_00_e9_03_6f_00_3a_6e_f4_00_15_9e_19_;0
2024-05-05 11:12:46;0,201;0,905;0,050;0,237;1,000;222,00;50,00;3829,496;1393,977;'01_03_14_08_ac_00_0a_01_f4_00_c9_00_32_00_ed_03_89_00_3a_6e_f8_00_15_45_39_;0
2024-05-05 11:13:52;0,196;0,879;0,047;0,232;1,000;222,80;50,00;3829,500;1435,365;'01_03_14_08_b4_00_0a_01_f4_00_c4_00_2f_00_e8_03_6f_00_3a_6e_fc_00_15_e6_e5_;0
2024-05-05 11:14:53;0,194;0,869;0,047;0,230;1,000;223,00;50,00;3829,503;1409,275;'01_03_14_08_b6_00_0a_01_f4_00_c2_00_2f_00_e6_03_65_00_3a_6e_ff_00_15_80_fb_;0
2024-05-05 11:15:54;0,196;0,876;0,048;0,231;1,000;223,60;50,00;3829,506;1405,612;'01_03_14_08_bc_00_0a_01_f4_00_c4_00_30_00_e7_03_6c_00_3a_6f_02_00_15_72_ac_;0
2024-05-05 11:16:56;0,207;0,927;0,052;0,243;1,000;223,20;49,90;3829,510;1423,083;'01_03_14_08_b8_00_0a_01_f3_00_cf_00_34_00_f3_03_9f_00_3a_6f_06_00_15_b6_eb_;0
2024-05-05 11:17:57;0,202;0,898;0,052;0,239;1,000;224,70;50,00;3829,514;1402,352;'01_03_14_08_c7_00_0a_01_f4_00_ca_00_34_00_ef_03_82_00_3a_6f_0a_00_15_65_f0_;0
2024-05-05 11:18:59;0,215;0,874;0,055;0,252;1,100;223,50;50,00;3829,517;1400,732;'01_03_14_08_bb_00_0b_01_f4_00_d7_00_37_00_fc_03_6a_00_3a_6f_0d_00_15_5f_9c_;0
2024-05-05 11:20:00;0,217;0,883;0,055;0,254;1,100;223,40;50,00;3829,521;1385,609;'01_03_14_08_ba_00_0b_01_f4_00_d9_00_37_00_fe_03_73_00_3a_6f_11_00_15_24_89_;0
2024-05-05 11:21:02;0,217;0,881;0,055;0,254;1,100;223,70;50,00;3829,524;1417,788;'01_03_14_08_bd_00_0b_01_f4_00_d9_00_37_00_fe_03_71_00_3a_6f_14_00_15_a2_3c_;0
2024-05-05 11:22:08;0,218;0,884;0,054;0,256;1,100;224,00;50,00;3829,528;1399,751;'01_03_14_08_c0_00_0b_01_f4_00_da_00_36_01_00_03_74_00_3a_6f_18_00_15_5b_c7_;0
2024-05-05 11:23:09;0,218;0,889;0,055;0,255;1,100;222,80;50,00;3829,532;1408,496;'01_03_14_08_b4_00_0b_01_f4_00_da_00_37_00_ff_03_79_00_3a_6f_1c_00_15_7d_f0_;0
2024-05-05 11:24:10;0,220;0,896;0,055;0,257;1,100;223,10;50,00;3829,536;1409,232;'01_03_14_08_b7_00_0b_01_f4_00_dc_00_37_01_01_03_80_00_3a_6f_20_00_15_80_d0_;0
2024-05-05 11:25:11;0,212;0,858;0,054;0,249;1,100;224,40;50,00;3829,540;1412,582;'01_03_14_08_c4_00_0b_01_f4_00_d4_00_36_00_f9_03_5a_00_3a_6f_24_00_15_8d_e6_;0
2024-05-05 11:26:12;0,212;0,854;0,056;0,251;1,100;225,60;50,00;3829,543;1419,677;'01_03_14_08_d0_00_0b_01_f4_00_d4_00_38_00_fb_03_56_00_3a_6f_27_00_15_a9_9d_;0
2024-05-05 11:27:13;0,213;0,857;0,056;0,251;1,100;225,70;50,00;3829,547;1419,747;'01_03_14_08_d1_00_0b_01_f4_00_d5_00_38_00_fb_03_59_00_3a_6f_2b_00_15_a9_e3_;0
2024-05-05 11:28:15;0,213;0,859;0,056;0,251;1,100;225,20;50,00;3829,550;1405,004;'01_03_14_08_cc_00_0b_01_f4_00_d5_00_38_00_fb_03_5b_00_3a_6f_2e_00_15_70_4c_;0
2024-05-05 11:29:31;0,213;0,863;0,054;0,251;1,100;224,30;50,00;3829,555;1427,063;'01_03_14_08_c3_00_0b_01_f4_00_d5_00_36_00_fb_03_5f_00_3a_6f_33_00_15_c6_77_;0
2024-05-05 11:30:33;0,209;0,847;0,054;0,247;1,100;224,10;50,00;3829,559;1422,411;'01_03_14_08_c1_00_0b_01_f4_00_d1_00_36_00_f7_03_4f_00_3a_6f_37_00_15_b4_4b_;0
2024-05-05 11:31:34;0,208;0,928;0,054;0,246;1,000;223,90;50,00;3829,562;1398,245;'01_03_14_08_bf_00_0a_01_f4_00_d0_00_36_00_f6_03_a0_00_3a_6f_3a_00_15_55_e5_;0
2024-05-05 11:32:36;0,211;0,857;0,053;0,249;1,100;223,70;50,00;3829,566;1384,052;'01_03_14_08_bd_00_0b_01_f4_00_d3_00_35_00_f9_03_59_00_3a_6f_3e_00_15_1e_74_;0
2024-05-05 11:33:37;0,210;0,856;0,052;0,247;1,100;222,90;50,00;3829,569;1414,928;'01_03_14_08_b5_00_0b_01_f4_00_d2_00_34_00_f7_03_58_00_3a_6f_41_00_15_97_10_;0
2024-05-05 11:34:44;0,227;0,922;0,057;0,265;1,100;223,80;50,00;3829,573;1438,276;'01_03_14_08_be_00_0b_01_f4_00_e3_00_39_01_09_03_9a_00_3a_6f_45_00_15_f2_44_;0
2024-05-05 11:35:46;0,202;0,901;0,050;0,240;1,000;224,10;50,00;3829,577;1439,956;'01_03_14_08_c1_00_0a_01_f4_00_ca_00_32_00_f0_03_85_00_3a_6f_49_00_15_f8_d4_;0
2024-05-05 11:36:48;0,203;0,908;0,049;0,241;1,000;223,50;50,00;3829,581;1433,938;'01_03_14_08_bb_00_0a_01_f4_00_cb_00_31_00_f1_03_8c_00_3a_6f_4d_00_15_e1_52_;0
2024-05-05 11:37:49;0,204;0,911;0,049;0,241;1,000;223,90;50,00;3829,584;1423,395;'01_03_14_08_bf_00_0a_01_f4_00_cc_00_31_00_f1_03_8f_00_3a_6f_50_00_15_b8_23_;0
2024-05-05 11:38:56;0,202;0,898;0,049;0,239;1,000;224,70;50,00;3829,588;1381,870;'01_03_14_08_c7_00_0a_01_f4_00_ca_00_31_00_ef_03_82_00_3a_6f_54_00_15_15_ee_;0
2024-05-05 11:39:58;0,202;0,899;0,048;0,239;1,000;224,50;50,00;3829,591;1411,178;'01_03_14_08_c5_00_0a_01_f4_00_ca_00_30_00_ef_03_83_00_3a_6f_57_00_15_88_6a_;0
2024-05-05 11:41:00;0,209;0,848;0,051;0,246;1,100;223,90;50,00;3829,595;1423,081;'01_03_14_08_bf_00_0b_01_f4_00_d1_00_33_00_f6_03_50_00_3a_6f_5b_00_15_b6_e9_;0
2024-05-05 11:42:01;0,214;0,870;0,052;0,251;1,100;223,50;50,00;3829,599;1382,840;'01_03_14_08_bb_00_0b_01_f4_00_d6_00_34_00_fb_03_66_00_3a_6f_5f_00_15_19_b8_;0
2024-05-05 11:43:02;0,224;0,907;0,055;0,261;1,100;224,30;50,00;3829,602;1397,507;'01_03_14_08_c3_00_0b_01_f4_00_e0_00_37_01_05_03_8b_00_3a_6f_62_00_15_53_03_;0
2024-05-05 11:44:04;0,229;0,930;0,055;0,267;1,100;223,70;50,00;3829,606;1432,135;'01_03_14_08_bd_00_0b_01_f4_00_e5_00_37_01_0b_03_a2_00_3a_6f_66_00_15_da_47_;0
2024-05-05 11:45:11;0,221;0,898;0,055;0,258;1,100;223,60;50,00;3829,610;1389,202;'01_03_14_08_bc_00_0b_01_f4_00_dd_00_37_01_02_03_82_00_3a_6f_6a_00_15_32_92_;0
2024-05-05 11:46:12;0,207;0,924;0,051;0,244;1,000;223,80;50,00;3829,614;1439,737;'01_03_14_08_be_00_0a_01_f4_00_cf_00_33_00_f4_03_9c_00_3a_6f_6e_00_15_f7_f9_;0
2024-05-05 11:47:13;0,203;0,907;0,049;0,240;1,000;223,60;50,00;3829,617;1437,562;'01_03_14_08_bc_00_0a_01_f4_00_cb_00_31_00_f0_03_8b_00_3a_6f_71_00_15_ef_7a_;0
2024-05-05 11:48:53;0,202;0,904;0,049;0,238;1,000;223,30;50,00;3829,623;1405,846;'01_03_14_08_b9_00_0a_01_f4_00_ca_00_31_00_ee_03_88_00_3a_6f_77_00_15_73_96_;0
2024-05-05 11:49:55;0,203;0,905;0,049;0,239;1,000;224,10;50,00;3829,627;1381,614;'01_03_14_08_c1_00_0a_01_f4_00_cb_00_31_00_ef_03_89_00_3a_6f_7b_00_15_14_ee_;0
2024-05-05 11:50:56;0,231;0,858;0,058;0,269;1,200;224,10;50,00;3829,630;1429,354;'01_03_14_08_c1_00_0c_01_f4_00_e7_00_3a_01_0d_03_5a_00_3a_6f_7e_00_15_cf_6a_;0
2024-05-05 11:51:58;0,213;0,869;0,051;0,250;1,100;222,70;50,00;3829,634;1395,396;'01_03_14_08_b3_00_0b_01_f4_00_d5_00_33_00_fa_03_65_00_3a_6f_82_00_15_4a_c4_;0
2024-05-05 11:52:59;0,215;0,874;0,053;0,252;1,100;223,50;50,00;3829,638;1385,486;'01_03_14_08_bb_00_0b_01_f4_00_d7_00_35_00_fc_03_6a_00_3a_6f_86_00_15_24_0e_;0
2024-05-05 11:54:06;0,211;0,860;0,050;0,248;1,100;222,90;50,00;3829,642;1441,495;'01_03_14_08_b5_00_0b_01_f4_00_d3_00_32_00_f8_03_5c_00_3a_6f_8a_00_15_fe_d7_;0
2024-05-05 11:55:08;0,211;0,855;0,053;0,248;1,100;224,20;50,00;3829,645;1376,285;'01_03_14_08_c2_00_0b_01_f4_00_d3_00_35_00_f8_03_57_00_3a_6f_8d_00_15_00_1d_;0
2024-05-05 11:56:16;0,212;0,861;0,053;0,249;1,100;223,60;50,00;3829,649;1400,110;'01_03_14_08_bc_00_0b_01_f4_00_d4_00_35_00_f9_03_5d_00_3a_6f_91_00_15_5d_2e_;0
2024-05-05 11:57:17;0,220;0,891;0,053;0,257;1,100;224,40;50,00;3829,653;1429,198;'01_03_14_08_c4_00_0b_01_f4_00_dc_00_35_01_01_03_7b_00_3a_6f_95_00_15_ce_ce_;0
2024-05-05 11:58:19;0,233;0,862;0,057;0,272;1,200;225,00;50,00;3829,657;1380,386;'01_03_14_08_ca_00_0c_01_f4_00_e9_00_39_01_10_03_5e_00_3a_6f_99_00_15_10_22_;0
2024-05-05 11:59:20;0,220;0,888;0,054;0,258;1,100;225,00;50,00;3829,660;1399,953;'01_03_14_08_ca_00_0b_01_f4_00_dc_00_36_01_02_03_78_00_3a_6f_9c_00_15_5c_91_;0
2024-05-05 12:00:21;0,219;0,882;0,056;0,257;1,100;225,60;50,00;3829,664;1393,368;'01_03_14_08_d0_00_0b_01_f4_00_db_00_38_01_01_03_72_00_3a_6f_a0_00_15_42_d8_;0
2024-05-05 12:01:28;0,204;0,904;0,051;0,241;1,000;225,60;50,00;3829,668;1396,148;'01_03_14_08_d0_00_0a_01_f4_00_cc_00_33_00_f1_03_88_00_3a_6f_a4_00_15_4d_b4_;0
2024-05-05 12:02:30;0,217;0,875;0,055;0,255;1,100;225,40;50,00;3829,672;1428,230;'01_03_14_08_ce_00_0b_01_f4_00_d9_00_37_00_ff_03_6b_00_3a_6f_a8_00_15_cb_06_;0
2024-05-05 12:03:31;0,205;0,911;0,051;0,242;1,000;224,80;50,00;3829,676;1411,685;'01_03_14_08_c8_00_0a_01_f4_00_cd_00_33_00_f2_03_8f_00_3a_6f_ac_00_15_8a_65_;0
2024-05-05 12:04:33;0,213;0,862;0,052;0,251;1,100;224,40;50,00;3829,679;1419,349;'01_03_14_08_c4_00_0b_01_f4_00_d5_00_34_00_fb_03_5e_00_3a_6f_af_00_15_a8_55_;0
2024-05-05 12:05:34;0,212;0,859;0,052;0,249;1,100;224,20;50,00;3829,683;1421,306;'01_03_14_08_c2_00_0b_01_f4_00_d4_00_34_00_f9_03_5b_00_3a_6f_b3_00_15_af_fa_;0
2024-05-05 12:06:35;0,216;0,875;0,052;0,253;1,100;224,30;50,00;3829,686;1413,384;'01_03_14_08_c3_00_0b_01_f4_00_d8_00_34_00_fd_03_6b_00_3a_6f_b6_00_15_91_08_;0
2024-05-05 12:07:41;0,220;0,894;0,052;0,256;1,100;223,60;50,00;3829,690;1383,361;'01_03_14_08_bc_00_0b_01_f4_00_dc_00_34_01_00_03_7e_00_3a_6f_ba_00_15_1b_c1_;0
2024-05-05 12:08:43;0,220;0,888;0,054;0,257;1,100;225,10;50,00;3829,695;1410,135;'01_03_14_08_cb_00_0b_01_f4_00_dc_00_36_01_01_03_78_00_3a_6f_bf_00_15_84_57_;0
2024-05-05 12:09:44;0,219;0,885;0,053;0,256;1,100;224,90;50,00;3829,698;1423,524;'01_03_14_08_c9_00_0b_01_f4_00_db_00_35_01_00_03_75_00_3a_6f_c2_00_15_b8_a4_;0
2024-05-05 12:10:46;0,221;0,897;0,053;0,258;1,100;223,90;50,00;3829,702;1412,687;'01_03_14_08_bf_00_0b_01_f4_00_dd_00_35_01_02_03_81_00_3a_6f_c6_00_15_8e_4f_;0
2024-05-05 12:11:47;0,222;0,902;0,053;0,259;1,100;223,70;50,00;3829,706;1395,047;'01_03_14_08_bd_00_0b_01_f4_00_de_00_35_01_03_03_86_00_3a_6f_ca_00_15_49_67_;0
2024-05-05 12:12:49;0,221;0,896;0,053;0,258;1,100;224,10;50,00;3829,709;1433,455;'01_03_14_08_c1_00_0b_01_f4_00_dd_00_35_01_02_03_80_00_3a_6f_cd_00_15_df_6f_;0
2024-05-05 12:13:55;0,220;0,895;0,053;0,258;1,100;223,40;50,00;3829,713;1437,641;'01_03_14_08_ba_00_0b_01_f4_00_dc_00_35_01_02_03_7f_00_3a_6f_d1_00_15_ef_c9_;0
2024-05-05 12:14:57;0,220;0,894;0,053;0,258;1,100;223,60;50,00;3829,717;1390,144;'01_03_14_08_bc_00_0b_01_f4_00_dc_00_35_01_02_03_7e_00_3a_6f_d5_00_15_36_40_;0
2024-05-05 12:15:59;0,220;0,894;0,054;0,258;1,100;223,50;50,00;3829,721;1395,827;'01_03_14_08_bb_00_0b_01_f4_00_dc_00_36_01_02_03_7e_00_3a_6f_d9_00_15_4c_73_;0
2024-05-05 12:17:00;0,220;0,898;0,053;0,257;1,100;222,60;50,00;3829,725;1439,124;'01_03_14_08_b2_00_0b_01_f4_00_dc_00_35_01_01_03_82_00_3a_6f_dd_00_15_f5_94_;0
2024-05-05 12:18:07;0,220;0,902;0,053;0,257;1,100;221,50;50,00;3829,729;1407,063;'01_03_14_08_a7_00_0b_01_f4_00_dc_00_35_01_01_03_86_00_3a_6f_e1_00_15_78_57_;0
2024-05-05 12:19:09;0,223;0,909;0,055;0,260;1,100;222,90;50,00;3829,733;1380,102;'01_03_14_08_b5_00_0b_01_f4_00_df_00_37_01_04_03_8d_00_3a_6f_e5_00_15_0f_06_;0
2024-05-05 12:20:10;0,222;0,905;0,054;0,259;1,100;222,90;50,00;3829,737;1419,912;'01_03_14_08_b5_00_0b_01_f4_00_de_00_36_01_03_03_89_00_3a_6f_e9_00_15_aa_88_;0
2024-05-05 12:21:12;0,219;0,891;0,053;0,256;1,100;223,20;50,00;3829,740;1396,826;'01_03_14_08_b8_00_0b_01_f4_00_db_00_35_01_00_03_7b_00_3a_6f_ec_00_15_50_5a_;0
2024-05-05 12:22:13;0,220;0,894;0,054;0,257;1,100;223,60;50,00;3829,744;1391,679;'01_03_14_08_bc_00_0b_01_f4_00_dc_00_36_01_01_03_7e_00_3a_6f_f0_00_15_3c_3f_;0
2024-05-05 12:23:20;0,220;0,890;0,054;0,258;1,100;224,50;50,00;3829,748;1419,672;'01_03_14_08_c5_00_0b_01_f4_00_dc_00_36_01_02_03_7a_00_3a_6f_f4_00_15_a9_98_;0
2024-05-05 12:24:21;0,220;0,893;0,054;0,258;1,100;223,80;50,00;3829,752;1434,549;'01_03_14_08_be_00_0b_01_f4_00_dc_00_36_01_02_03_7d_00_3a_6f_f8_00_15_e3_b5_;0
2024-05-05 12:25:22;0,221;0,898;0,054;0,259;1,100;223,70;50,00;3829,756;1435,182;'01_03_14_08_bd_00_0b_01_f4_00_dd_00_36_01_03_03_82_00_3a_6f_fc_00_15_e6_2e_;0
2024-05-05 12:26:24;0,219;0,889;0,053;0,257;1,100;223,70;50,00;3829,760;1406,183;'01_03_14_08_bd_00_0b_01_f4_00_db_00_35_01_01_03_79_00_3a_70_00_00_15_74_e7_;0
2024-05-05 12:27:26;0,220;0,882;0,056;0,259;1,100;226,60;50,00;3829,763;1391,824;'01_03_14_08_da_00_0b_01_f4_00_dc_00_38_01_03_03_72_00_3a_70_03_00_15_3c_d0_;0
2024-05-05 12:28:32;0,219;0,880;0,056;0,259;1,100;226,10;50,00;3829,767;1376,899;'01_03_14_08_d5_00_0b_01_f4_00_db_00_38_01_03_03_70_00_3a_70_07_00_15_02_83_;0
2024-05-05 12:29:33;0,223;0,899;0,056;0,262;1,100;225,50;50,00;3829,771;1404,737;'01_03_14_08_cf_00_0b_01_f4_00_df_00_38_01_06_03_83_00_3a_70_0b_00_15_6f_41_;0
2024-05-05 12:30:35;0,227;0,916;0,059;0,267;1,100;225,20;50,00;3829,775;1378,861;'01_03_14_08_cc_00_0b_01_f4_00_e3_00_3b_01_0b_03_94_00_3a_70_0f_00_15_0a_2d_;0
2024-05-05 12:31:37;0,059;0,868;0,011;0,074;0,300;226,50;50,00;3829,777;1419,174;'01_03_14_08_d9_00_03_01_f4_00_3b_00_0b_00_4a_03_64_00_3a_70_11_00_15_a7_a6_;0
2024-05-05 12:32:39;0,058;0,856;0,011;0,072;0,300;225,80;50,00;3829,778;1381,985;'01_03_14_08_d2_00_03_01_f4_00_3a_00_0b_00_48_03_58_00_3a_70_12_00_15_16_61_;0
2024-05-05 12:33:45;0,059;0,865;0,011;0,073;0,300;227,10;50,00;3829,779;1429,278;'01_03_14_08_df_00_03_01_f4_00_3b_00_0b_00_49_03_61_00_3a_70_13_00_15_cf_1e_;0
2024-05-05 12:34:46;0,059;0,865;0,011;0,074;0,300;227,30;50,00;3829,781;1383,938;'01_03_14_08_e1_00_03_01_f4_00_3b_00_0b_00_4a_03_61_00_3a_70_15_00_15_1e_02_;0
2024-05-05 12:35:48;0,057;0,839;0,010;0,071;0,300;226,30;50,00;3829,782;1389,922;'01_03_14_08_d7_00_03_01_f4_00_39_00_0a_00_47_03_47_00_3a_70_16_00_15_35_62_;0
2024-05-05 12:36:49;0,058;0,862;0,009;0,071;0,300;224,20;50,00;3829,782;1425,195;'01_03_14_08_c2_00_03_01_f4_00_3a_00_09_00_47_03_5e_00_3a_70_16_00_15_bf_2b_;0
2024-05-05 12:37:57;0,058;0,854;0,010;0,072;0,300;226,20;50,00;3829,784;1387,631;'01_03_14_08_d6_00_03_01_f4_00_3a_00_0a_00_48_03_56_00_3a_70_18_00_15_2c_6f_;0
2024-05-05 12:38:58;0,059;0,864;0,011;0,073;0,300;227,40;50,00;3829,785;1416,821;'01_03_14_08_e2_00_03_01_f4_00_3b_00_0b_00_49_03_60_00_3a_70_19_00_15_9e_75_;0
2024-05-05 12:39:59;0,059;0,870;0,009;0,072;0,300;226,00;50,00;3829,786;1427,921;'01_03_14_08_d4_00_03_01_f4_00_3b_00_09_00_48_03_66_00_3a_70_1a_00_15_c9_d1_;0
2024-05-05 12:41:01;0,058;0,853;0,010;0,072;0,300;226,50;50,00;3829,787;1423,482;'01_03_14_08_d9_00_03_01_f4_00_3a_00_0a_00_48_03_55_00_3a_70_1b_00_15_b8_7a_;0
2024-05-05 12:42:03;0,059;0,864;0,011;0,073;0,300;227,40;50,00;3829,788;1412,724;'01_03_14_08_e2_00_03_01_f4_00_3b_00_0b_00_49_03_60_00_3a_70_1c_00_15_8e_74_;0
2024-05-05 12:43:09;0,059;0,862;0,011;0,072;0,300;227,90;50,00;3829,789;1425,707;'01_03_14_08_e7_00_03_01_f4_00_3b_00_0b_00_48_03_5e_00_3a_70_1d_00_15_c1_2b_;0
2024-05-05 12:44:11;0,059;0,873;0,009;0,072;0,300;225,10;50,00;3829,790;1434,822;'01_03_14_08_cb_00_03_01_f4_00_3b_00_09_00_48_03_69_00_3a_70_1e_00_15_e4_c6_;0
2024-05-05 12:45:12;0,059;0,864;0,012;0,073;0,300;227,50;50,00;3829,791;1399,292;'01_03_14_08_e3_00_03_01_f4_00_3b_00_0c_00_49_03_60_00_3a_70_1f_00_15_59_fc_;0
2024-05-05 12:46:14;0,058;0,853;0,011;0,072;0,300;226,50;50,00;3829,792;1428,811;'01_03_14_08_d9_00_03_01_f4_00_3a_00_0b_00_48_03_55_00_3a_70_20_00_15_cd_4b_;0
2024-05-05 12:47:15;0,058;0,855;0,011;0,072;0,300;226,00;50,00;3829,793;1413,606;'01_03_14_08_d4_00_03_01_f4_00_3a_00_0b_00_48_03_57_00_3a_70_21_00_15_91_e6_;0
2024-05-05 12:48:56;0,059;0,869;0,011;0,072;0,300;226,30;50,00;3829,794;1389,792;'01_03_14_08_d7_00_03_01_f4_00_3b_00_0b_00_48_03_65_00_3a_70_22_00_15_34_e0_;0
2024-05-05 12:49:57;0,058;0,856;0,011;0,072;0,300;225,60;50,00;3829,795;1392,150;'01_03_14_08_d0_00_03_01_f4_00_3a_00_0b_00_48_03_58_00_3a_70_23_00_15_3e_16_;0
2024-05-05 12:50:59;0,058;0,855;0,011;0,072;0,300;226,00;50,00;3829,796;1409,511;'01_03_14_08_d4_00_03_01_f4_00_3a_00_0b_00_48_03_57_00_3a_70_24_00_15_81_e7_;0
2024-05-05 12:52:01;0,059;0,866;0,010;0,072;0,300;226,90;50,00;3829,797;1404,100;'01_03_14_08_dd_00_03_01_f4_00_3b_00_0a_00_48_03_62_00_3a_70_25_00_15_6c_c4_;0
2024-05-05 12:53:07;0,058;0,861;0,009;0,072;0,300;224,50;50,00;3829,799;1386,848;'01_03_14_08_c5_00_03_01_f4_00_3a_00_09_00_48_03_5d_00_3a_70_27_00_15_29_60_;0
2024-05-05 12:54:09;0,059;0,875;0,009;0,072;0,300;224,60;50,00;3829,799;1391,014;'01_03_14_08_c6_00_03_01_f4_00_3b_00_09_00_48_03_6b_00_3a_70_27_00_15_39_a6_;0
2024-05-05 12:55:10;0,059;0,864;0,011;0,073;0,300;227,50;50,00;3829,801;1418,118;'01_03_14_08_e3_00_03_01_f4_00_3b_00_0b_00_49_03_60_00_3a_70_29_00_15_a3_86_;0
2024-05-05 12:56:11;0,058;0,858;0,010;0,072;0,300;225,10;50,00;3829,802;1420,238;'01_03_14_08_cb_00_03_01_f4_00_3a_00_0a_00_48_03_5a_00_3a_70_2a_00_15_ab_ce_;0
2024-05-05 12:57:12;0,058;0,864;0,010;0,071;0,300;223,60;50,00;3829,803;1429,058;'01_03_14_08_bc_00_03_01_f4_00_3a_00_0a_00_47_03_60_00_3a_70_2b_00_15_ce_42_;0
2024-05-05 12:58:19;0,058;0,863;0,009;0,071;0,300;224,00;50,00;3829,804;1439,326;'01_03_14_08_c0_00_03_01_f4_00_3a_00_09_00_47_03_5f_00_3a_70_2c_00_15_f6_5e_;0
2024-05-05 12:59:21;0,058;0,856;0,010;0,072;0,300;225,80;50,00;3829,805;1385,105;'01_03_14_08_d2_00_03_01_f4_00_3a_00_0a_00_48_03_58_00_3a_70_2d_00_15_22_91_;0
2024-05-05 13:00:23;0,059;0,870;0,011;0,072;0,300;226,00;50,00;3829,806;1409,959;'01_03_14_08_d4_00_03_01_f4_00_3b_00_0b_00_48_03_66_00_3a_70_2e_00_15_83_a7_;0
2024-05-05 13:01:25;0,059;0,869;0,011;0,072;0,300;226,20;50,00;3829,807;1415,391;'01_03_14_08_d6_00_03_01_f4_00_3b_00_0b_00_48_03_65_00_3a_70_2f_00_15_98_df_;0
2024-05-05 13:02:26;0,058;0,864;0,010;0,071;0,300;223,70;50,00;3829,808;1409,977;'01_03_14_08_bd_00_03_01_f4_00_3a_00_0a_00_47_03_60_00_3a_70_30_00_15_83_b9_;0
2024-05-05 13:03:33;0,058;0,865;0,010;0,071;0,300;223,40;50,00;3829,809;1406,925;'01_03_14_08_ba_00_03_01_f4_00_3a_00_0a_00_47_03_61_00_3a_70_31_00_15_77_cd_;0
2024-05-05 13:04:34;0,058;0,863;0,009;0,071;0,300;223,90;50,00;3829,810;1416,070;'01_03_14_08_bf_00_03_01_f4_00_3a_00_09_00_47_03_5f_00_3a_70_32_00_15_9b_86_;0
2024-05-05 13:05:35;0,057;0,853;0,007;0,070;0,300;222,50;50,00;3829,811;1390,100;'01_03_14_08_b1_00_03_01_f4_00_39_00_07_00_46_03_55_00_3a_70_33_00_15_36_14_;0
2024-05-05 13:06:37;0,058;0,866;0,008;0,071;0,300;223,20;50,00;3829,812;1386,188;'01_03_14_08_b8_00_03_01_f4_00_3a_00_08_00_47_03_62_00_3a_70_34_00_15_26_cc_;0
2024-05-05 13:07:38;0,058;0,866;0,008;0,071;0,300;223,20;50,00;3829,813;1406,732;'01_03_14_08_b8_00_03_01_f4_00_3a_00_08_00_47_03_62_00_3a_70_35_00_15_77_0c_;0
2024-05-05 13:08:40;0,058;0,872;0,007;0,071;0,300;221,70;50,00;3829,814;1434,663;'01_03_14_08_a9_00_03_01_f4_00_3a_00_07_00_47_03_68_00_3a_70_36_00_15_e4_27_;0
2024-05-05 13:09:47;0,058;0,874;0,007;0,070;0,300;221,10;50,00;3829,815;1376,366;'01_03_14_08_a3_00_03_01_f4_00_3a_00_07_00_46_03_6a_00_3a_70_37_00_15_00_6e_;0
2024-05-05 13:10:48;0,058;0,870;0,008;0,071;0,300;222,20;50,00;3829,816;1437,508;'01_03_14_08_ae_00_03_01_f4_00_3a_00_08_00_47_03_66_00_3a_70_38_00_15_ef_44_;0
2024-05-05 13:11:50;0,057;0,855;0,008;0,071;0,300;222,10;50,00;3829,817;1433,536;'01_03_14_08_ad_00_03_01_f4_00_39_00_08_00_47_03_57_00_3a_70_39_00_15_df_c0_;0
2024-05-05 13:12:52;0,058;0,866;0,008;0,071;0,300;223,00;50,00;3829,818;1388,006;'01_03_14_08_b6_00_03_01_f4_00_3a_00_08_00_47_03_62_00_3a_70_3a_00_15_2d_e6_;0
2024-05-05 13:13:58;0,058;0,863;0,008;0,071;0,300;224,00;50,00;3829,819;1393,318;'01_03_14_08_c0_00_03_01_f4_00_3a_00_08_00_47_03_5f_00_3a_70_3b_00_15_42_a6_;0
2024-05-05 13:14:59;0,058;0,857;0,009;0,071;0,300;225,40;50,00;3829,820;1440,626;'01_03_14_08_ce_00_03_01_f4_00_3a_00_09_00_47_03_59_00_3a_70_3c_00_15_fb_72_;0
2024-05-05 13:16:00;0,058;0,858;0,009;0,072;0,300;225,20;50,00;3829,821;1417,722;'01_03_14_08_cc_00_03_01_f4_00_3a_00_09_00_48_03_5a_00_3a_70_3d_00_15_a1_fa_;0
2024-05-05 13:17:02;0,058;0,856;0,010;0,072;0,300;225,70;50,00;3829,822;1414,928;'01_03_14_08_d1_00_03_01_f4_00_3a_00_0a_00_48_03_58_00_3a_70_3e_00_15_97_10_;0
2024-05-05 13:18:04;0,058;0,862;0,009;0,072;0,300;224,20;50,00;3829,823;1388,307;'01_03_14_08_c2_00_03_01_f4_00_3a_00_09_00_48_03_5e_00_3a_70_3f_00_15_2f_13_;0
2024-05-05 13:19:05;0,058;0,850;0,010;0,073;0,300;227,20;50,00;3829,824;1385,056;'01_03_14_08_e0_00_03_01_f4_00_3a_00_0a_00_49_03_52_00_3a_70_40_00_15_22_60_;0
2024-05-05 13:20:12;0,059;0,863;0,011;0,073;0,300;227,70;50,00;3829,825;1402,321;'01_03_14_08_e5_00_03_01_f4_00_3b_00_0b_00_49_03_5f_00_3a_70_41_00_15_65_d1_;0
2024-05-05 13:21:14;0,058;0,849;0,011;0,073;0,300;227,60;50,00;3829,826;1394,028;'01_03_14_08_e4_00_03_01_f4_00_3a_00_0b_00_49_03_51_00_3a_70_42_00_15_45_6c_;0
2024-05-05 13:22:16;0,059;0,862;0,011;0,073;0,300;227,90;50,00;3829,827;1420,649;'01_03_14_08_e7_00_03_01_f4_00_3b_00_0b_00_49_03_5e_00_3a_70_43_00_15_ad_69_;0
2024-05-05 13:23:17;0,059;0,862;0,011;0,073;0,300;228,00;50,00;3829,828;1395,645;'01_03_14_08_e8_00_03_01_f4_00_3b_00_0b_00_49_03_5e_00_3a_70_44_00_15_4b_bd_;0
2024-05-05 13:24:18;0,058;0,856;0,010;0,072;0,300;225,80;50,00;3829,829;1418,061;'01_03_14_08_d2_00_03_01_f4_00_3a_00_0a_00_48_03_58_00_3a_70_45_00_15_a3_4d_;0
2024-05-05 13:25:25;0,058;0,861;0,009;0,072;0,300;224,30;50,00;3829,830;1437,750;'01_03_14_08_c3_00_03_01_f4_00_3a_00_09_00_48_03_5d_00_3a_70_46_00_15_f0_36_;0
2024-05-05 13:26:27;0,058;0,854;0,010;0,072;0,300;226,30;50,00;3829,831;1384,833;'01_03_14_08_d7_00_03_01_f4_00_3a_00_0a_00_48_03_56_00_3a_70_47_00_15_21_81_;0
2024-05-05 13:27:28;0,058;0,858;0,009;0,072;0,300;225,10;50,00;3829,832;1377,620;'01_03_14_08_cb_00_03_01_f4_00_3a_00_09_00_48_03_5a_00_3a_70_48_00_15_05_54_;0
2024-05-05 13:28:30;0,058;0,852;0,010;0,072;0,300;226,70;50,00;3829,833;1405,139;'01_03_14_08_db_00_03_01_f4_00_3a_00_0a_00_48_03_54_00_3a_70_49_00_15_70_d3_;0
2024-05-05 13:29:31;0,058;0,855;0,010;0,072;0,300;225,90;50,00;3829,834;1397,170;'01_03_14_08_d3_00_03_01_f4_00_3a_00_0a_00_48_03_57_00_3a_70_4a_00_15_51_b2_;0
2024-05-05 13:30:38;0,058;0,861;0,009;0,072;0,300;224,50;50,00;3829,835;1436,029;'01_03_14_08_c5_00_03_01_f4_00_3a_00_09_00_48_03_5d_00_3a_70_4b_00_15_e9_7d_;0
2024-05-05 13:31:39;0,058;0,860;0,009;0,072;0,300;224,70;50,00;3829,836;1388,996;'01_03_14_08_c7_00_03_01_f4_00_3a_00_09_00_48_03_5c_00_3a_70_4c_00_15_31_c4_;0
2024-05-05 13:32:40;0,057;0,852;0,009;0,070;0,300;222,90;50,00;3829,837;1409,812;'01_03_14_08_b5_00_03_01_f4_00_39_00_09_00_46_03_54_00_3a_70_4d_00_15_83_14_;0
2024-05-05 13:33:42;0,057;0,852;0,008;0,070;0,300;223,00;50,00;3829,838;1389,484;'01_03_14_08_b6_00_03_01_f4_00_39_00_08_00_46_03_54_00_3a_70_4e_00_15_33_ac_;0
2024-05-05 13:34:44;0,058;0,864;0,008;0,071;0,300;223,60;50,00;3829,839;1410,085;'01_03_14_08_bc_00_03_01_f4_00_3a_00_08_00_47_03_60_00_3a_70_4f_00_15_84_25_;0
2024-05-05 13:35:50;0,058;0,862;0,009;0,071;0,300;224,20;50,00;3829,840;1400,574;'01_03_14_08_c2_00_03_01_f4_00_3a_00_09_00_47_03_5e_00_3a_70_50_00_15_5e_fe_;0
2024-05-05 13:36:51;0,058;0,862;0,008;0,072;0,300;224,10;50,00;3829,841;1379,958;'01_03_14_08_c1_00_03_01_f4_00_3a_00_08_00_48_03_5e_00_3a_70_51_00_15_0e_76_;0
2024-05-05 13:37:53;0,058;0,862;0,009;0,071;0,300;224,10;50,00;3829,842;1424,250;'01_03_14_08_c1_00_03_01_f4_00_3a_00_09_00_47_03_5e_00_3a_70_52_00_15_bb_7a_;0
2024-05-05 13:38:56;0,058;0,850;0,011;0,073;0,300;227,30;50,00;3829,843;1436,325;'01_03_14_08_e1_00_03_01_f4_00_3a_00_0b_00_49_03_52_00_3a_70_53_00_15_ea_a5_;0
2024-05-05 13:39:57;0,059;0,865;0,011;0,073;0,300;227,10;50,00;3829,844;1408,779;'01_03_14_08_df_00_03_01_f4_00_3b_00_0b_00_49_03_61_00_3a_70_54_00_15_7f_0b_;0
2024-05-05 13:41:04;0,059;0,865;0,011;0,073;0,300;227,30;50,00;3829,845;1379,110;'01_03_14_08_e1_00_03_01_f4_00_3b_00_0b_00_49_03_61_00_3a_70_55_00_15_0b_26_;0
2024-05-05 13:42:05;0,058;0,855;0,010;0,072;0,300;226,00;50,00;3829,846;1385,728;'01_03_14_08_d4_00_03_01_f4_00_3a_00_0a_00_48_03_57_00_3a_70_56_00_15_25_00_;0
2024-05-05 13:43:06;0,059;0,878;0,008;0,072;0,300;223,80;50,00;3829,847;1429,803;'01_03_14_08_be_00_03_01_f4_00_3b_00_08_00_48_03_6e_00_3a_70_57_00_15_d1_2b_;0
2024-05-05 13:44:07;0,058;0,854;0,010;0,073;0,300;226,30;50,00;3829,848;1383,895;'01_03_14_08_d7_00_03_01_f4_00_3a_00_0a_00_49_03_56_00_3a_70_58_00_15_1d_d7_;0
2024-05-05 13:45:09;0,058;0,848;0,011;0,073;0,300;227,80;50,00;3829,849;1399,827;'01_03_14_08_e6_00_03_01_f4_00_3a_00_0b_00_49_03_50_00_3a_70_59_00_15_5c_13_;0
2024-05-05 13:46:12;0,058;0,849;0,011;0,073;0,300;227,60;50,00;3829,850;1426,795;'01_03_14_08_e4_00_03_01_f4_00_3a_00_0b_00_49_03_51_00_3a_70_5a_00_15_c5_6b_;0
2024-05-05 13:47:18;0,058;0,846;0,012;0,073;0,300;228,30;50,00;3829,851;1390,347;'01_03_14_08_eb_00_03_01_f4_00_3a_00_0c_00_49_03_4e_00_3a_70_5b_00_15_37_0b_;0
2024-05-05 13:48:58;0,058;0,849;0,011;0,073;0,300;227,50;50,00;3829,853;1425,886;'01_03_14_08_e3_00_03_01_f4_00_3a_00_0b_00_49_03_51_00_3a_70_5d_00_15_c1_de_;0
2024-05-05 13:50:00;0,059;0,860;0,011;0,073;0,300;228,50;50,00;3829,854;1410,422;'01_03_14_08_ed_00_03_01_f4_00_3b_00_0b_00_49_03_5c_00_3a_70_5e_00_15_85_76_;0
2024-05-05 13:51:02;0,058;0,847;0,011;0,073;0,300;228,20;50,00;3829,855;1393,026;'01_03_14_08_ea_00_03_01_f4_00_3a_00_0b_00_49_03_4f_00_3a_70_5f_00_15_41_82_;0
2024-05-05 13:52:04;0,058;0,845;0,012;0,073;0,300;228,60;50,00;3829,856;1423,626;'01_03_14_08_ee_00_03_01_f4_00_3a_00_0c_00_49_03_4d_00_3a_70_60_00_15_b9_0a_;0
2024-05-05 13:53:10;0,058;0,844;0,012;0,073;0,300;228,80;50,00;3829,857;1398,304;'01_03_14_08_f0_00_03_01_f4_00_3a_00_0c_00_49_03_4c_00_3a_70_61_00_15_56_20_;0
2024-05-05 13:54:12;0,058;0,845;0,012;0,073;0,300;228,60;50,00;3829,858;1382,602;'01_03_14_08_ee_00_03_01_f4_00_3a_00_0c_00_49_03_4d_00_3a_70_62_00_15_18_ca_;0
2024-05-05 13:55:13;0,058;0,849;0,011;0,073;0,300;227,60;50,00;3829,859;1381,734;'01_03_14_08_e4_00_03_01_f4_00_3a_00_0b_00_49_03_51_00_3a_70_63_00_15_15_66_;0
2024-05-05 13:56:16;0,058;0,851;0,011;0,073;0,300;227,10;50,00;3829,860;1404,486;'01_03_14_08_df_00_03_01_f4_00_3a_00_0b_00_49_03_53_00_3a_70_64_00_15_6e_46_;0
2024-05-05 13:57:23;0,058;0,852;0,012;0,072;0,300;226,80;50,00;3829,861;1383,142;'01_03_14_08_dc_00_03_01_f4_00_3a_00_0c_00_48_03_54_00_3a_70_65_00_15_1a_e6_;0
2024-05-05 13:58:24;0,058;0,844;0,012;0,073;0,300;228,80;50,00;3829,862;1435,617;'01_03_14_08_f0_00_03_01_f4_00_3a_00_0c_00_49_03_4c_00_3a_70_66_00_15_e7_e1_;0
2024-05-05 13:59:26;0,059;0,859;0,012;0,073;0,300;228,80;50,00;3829,863;1430,433;'01_03_14_08_f0_00_03_01_f4_00_3b_00_0c_00_49_03_5b_00_3a_70_67_00_15_d3_a1_;0
2024-05-05 14:00:27;0,058;0,851;0,012;0,072;0,300;227,00;49,90;3829,864;1426,271;'01_03_14_08_de_00_03_01_f3_00_3a_00_0c_00_48_03_53_00_3a_70_68_00_15_c3_5f_;0
2024-05-05 14:01:29;0,058;0,850;0,012;0,072;0,300;227,30;50,00;3829,865;1432,908;'01_03_14_08_e1_00_03_01_f4_00_3a_00_0c_00_48_03_52_00_3a_70_69_00_15_dd_4c_;0
2024-05-05 14:02:35;0,058;0,855;0,011;0,072;0,300;226,10;50,00;3829,866;1432,588;'01_03_14_08_d5_00_03_01_f4_00_3a_00_0b_00_48_03_57_00_3a_70_6a_00_15_dc_0c_;0
2024-05-05 14:03:37;0,058;0,851;0,012;0,072;0,300;227,00;50,00;3829,868;1426,844;'01_03_14_08_de_00_03_01_f4_00_3a_00_0c_00_48_03_53_00_3a_70_6c_00_15_c5_9c_;0
2024-05-05 14:04:39;0,058;0,852;0,011;0,072;0,300;226,90;50,00;3829,869;1424,556;'01_03_14_08_dd_00_03_01_f4_00_3a_00_0b_00_48_03_54_00_3a_70_6d_00_15_bc_ac_;0
2024-05-05 14:05:39;0,058;0,850;0,012;0,072;0,300;227,20;50,00;3829,870;1397,105;'01_03_14_08_e0_00_03_01_f4_00_3a_00_0c_00_48_03_52_00_3a_70_6e_00_15_51_71_;0
2024-05-05 14:06:40;0,058;0,855;0,011;0,072;0,300;226,00;50,00;3829,871;1438,193;'01_03_14_08_d4_00_03_01_f4_00_3a_00_0b_00_48_03_57_00_3a_70_6f_00_15_f1_f1_;0
2024-05-05 14:07:42;0,058;0,855;0,011;0,072;0,300;226,10;50,00;3829,871;1428,493;'01_03_14_08_d5_00_03_01_f4_00_3a_00_0b_00_48_03_57_00_3a_70_6f_00_15_cc_0d_;0
2024-05-05 14:08:48;0,058;0,853;0,010;0,072;0,300;226,60;50,00;3829,873;1432,610;'01_03_14_08_da_00_03_01_f4_00_3a_00_0a_00_48_03_55_00_3a_70_71_00_15_dc_22_;0
2024-05-05 14:09:49;0,059;0,865;0,011;0,073;0,300;227,30;50,00;3829,874;1424,173;'01_03_14_08_e1_00_03_01_f4_00_3b_00_0b_00_49_03_61_00_3a_70_72_00_15_bb_2d_;0
2024-05-05 14:10:51;0,058;0,850;0,011;0,072;0,300;227,30;50,00;3829,875;1435,391;'01_03_14_08_e1_00_03_01_f4_00_3a_00_0b_00_48_03_52_00_3a_70_73_00_15_e6_ff_;0
2024-05-05 14:11:52;0,058;0,848;0,011;0,073;0,300;227,80;50,00;3829,876;1428,506;'01_03_14_08_e6_00_03_01_f4_00_3a_00_0b_00_49_03_50_00_3a_70_74_00_15_cc_1a_;0
2024-05-05 14:12:53;0,058;0,847;0,011;0,073;0,300;228,00;50,00;3829,877;1382,898;'01_03_14_08_e8_00_03_01_f4_00_3a_00_0b_00_49_03_4f_00_3a_70_75_00_15_19_f2_;0
2024-05-05 14:13:54;0,058;0,852;0,010;0,073;0,300;226,70;50,00;3829,878;1396,047;'01_03_14_08_db_00_03_01_f4_00_3a_00_0a_00_49_03_54_00_3a_70_76_00_15_4d_4f_;0
2024-05-05 14:14:56;0,058;0,851;0,011;0,073;0,300;227,00;50,00;3829,879;1417,855;'01_03_14_08_de_00_03_01_f4_00_3a_00_0b_00_49_03_53_00_3a_70_77_00_15_a2_7f_;0
2024-05-05 14:16:02;0,058;0,852;0,012;0,073;0,300;226,80;50,00;3829,880;1410,928;'01_03_14_08_dc_00_03_01_f4_00_3a_00_0c_00_49_03_54_00_3a_70_78_00_15_87_70_;0
2024-05-05 14:17:03;0,057;0,841;0,011;0,071;0,300;225,80;50,00;3829,881;1385,103;'01_03_14_08_d2_00_03_01_f4_00_39_00_0b_00_47_03_49_00_3a_70_79_00_15_22_8f_;0
2024-05-05 14:18:05;0,058;0,856;0,009;0,072;0,300;225,60;50,00;3829,882;1435,069;'01_03_14_08_d0_00_03_01_f4_00_3a_00_09_00_48_03_58_00_3a_70_7a_00_15_e5_bd_;0
2024-05-05 14:19:06;0,058;0,853;0,011;0,072;0,300;226,50;50,00;3829,883;1424,536;'01_03_14_08_d9_00_03_01_f4_00_3a_00_0b_00_48_03_55_00_3a_70_7b_00_15_bc_98_;0
2024-05-05 14:20:13;0,058;0,854;0,010;0,072;0,300;226,20;50,00;3829,884;1404,336;'01_03_14_08_d6_00_03_01_f4_00_3a_00_0a_00_48_03_56_00_3a_70_7c_00_15_6d_b0_;0
2024-05-05 14:21:14;0,058;0,855;0,010;0,072;0,300;226,00;50,00;3829,885;1398,024;'01_03_14_08_d4_00_03_01_f4_00_3a_00_0a_00_48_03_57_00_3a_70_7d_00_15_55_08_;0
2024-05-05 14:22:15;0,058;0,853;0,010;0,072;0,300;226,60;50,00;3829,886;1436,705;'01_03_14_08_da_00_03_01_f4_00_3a_00_0a_00_48_03_55_00_3a_70_7e_00_15_ec_21_;0
2024-05-05 14:23:16;0,058;0,854;0,010;0,072;0,300;226,20;50,00;3829,887;1416,624;'01_03_14_08_d6_00_03_01_f4_00_3a_00_0a_00_48_03_56_00_3a_70_7f_00_15_9d_b0_;0
2024-05-05 14:24:18;0,058;0,856;0,009;0,072;0,300;225,60;50,00;3829,888;1426,828;'01_03_14_08_d0_00_03_01_f4_00_3a_00_09_00_48_03_58_00_3a_70_80_00_15_c5_8c_;0
2024-05-05 14:25:19;0,058;0,857;0,010;0,072;0,300;225,40;50,00;3829,889;1385,954;'01_03_14_08_ce_00_03_01_f4_00_3a_00_0a_00_48_03_59_00_3a_70_81_00_15_25_e2_;0
2024-05-05 14:26:20;0,058;0,858;0,011;0,071;0,300;225,10;50,00;3829,890;1404,706;'01_03_14_08_cb_00_03_01_f4_00_3a_00_0b_00_47_03_5a_00_3a_70_82_00_15_6f_22_;0
2024-05-05 14:27:21;0,058;0,859;0,010;0,071;0,300;225,00;50,00;3829,891;1382,178;'01_03_14_08_ca_00_03_01_f4_00_3a_00_0a_00_47_03_5b_00_3a_70_83_00_15_17_22_;0
2024-05-05 14:28:27;0,058;0,853;0,011;0,071;0,300;226,40;49,90;3829,892;1423,270;'01_03_14_08_d8_00_03_01_f3_00_3a_00_0b_00_47_03_55_00_3a_70_84_00_15_b7_a6_;0
2024-05-05 14:29:29;0,058;0,853;0,011;0,072;0,300;226,60;49,90;3829,893;1433,134;'01_03_14_08_da_00_03_01_f3_00_3a_00_0b_00_48_03_55_00_3a_70_85_00_15_de_2e_;0
2024-05-05 14:30:30;0,057;0,845;0,010;0,072;0,300;224,70;50,00;3829,894;1383,036;'01_03_14_08_c7_00_03_01_f4_00_39_00_0a_00_48_03_4d_00_3a_70_86_00_15_1a_7c_;0
2024-05-05 14:31:31;0,057;0,846;0,010;0,072;0,300;224,50;50,00;3829,895;1376,516;'01_03_14_08_c5_00_03_01_f4_00_39_00_0a_00_48_03_4e_00_3a_70_87_00_15_01_04_;0
2024-05-05 14:32:32;0,058;0,852;0,011;0,073;0,300;226,70;49,90;3829,896;1404,737;'01_03_14_08_db_00_03_01_f3_00_3a_00_0b_00_49_03_54_00_3a_70_88_00_15_6f_41_;0
2024-05-05 14:33:39;0,058;0,854;0,011;0,072;0,300;226,30;50,00;3829,897;1393,794;'01_03_14_08_d7_00_03_01_f4_00_3a_00_0b_00_48_03_56_00_3a_70_89_00_15_44_82_;0
2024-05-05 14:34:40;0,058;0,855;0,011;0,072;0,300;226,00;50,00;3829,898;1433,606;'01_03_14_08_d4_00_03_01_f4_00_3a_00_0b_00_48_03_57_00_3a_70_8a_00_15_e0_06_;0
2024-05-05 14:35:41;0,058;0,853;0,011;0,073;0,300;226,50;50,00;3829,899;1421,627;'01_03_14_08_d9_00_03_01_f4_00_3a_00_0b_00_49_03_55_00_3a_70_8b_00_15_b1_3b_;0
2024-05-05 14:36:43;0,058;0,852;0,012;0,072;0,300;226,70;50,00;3829,900;1408,614;'01_03_14_08_db_00_03_01_f4_00_3a_00_0c_00_48_03_54_00_3a_70_8c_00_15_7e_66_;0
2024-05-05 14:37:44;0,058;0,849;0,012;0,073;0,300;227,50;50,00;3829,901;1432,147;'01_03_14_08_e3_00_03_01_f4_00_3a_00_0c_00_49_03_51_00_3a_70_8d_00_15_da_53_;0
2024-05-05 14:38:51;0,058;0,860;0,009;0,071;0,300;224,80;50,00;3829,902;1410,781;'01_03_14_08_c8_00_03_01_f4_00_3a_00_09_00_47_03_5c_00_3a_70_8e_00_15_86_dd_;0
2024-05-05 14:39:53;0,058;0,858;0,009;0,072;0,300;225,30;50,00;3829,903;1391,649;'01_03_14_08_cd_00_03_01_f4_00_3a_00_09_00_48_03_5a_00_3a_70_8f_00_15_3c_21_;0
2024-05-05 14:40:55;0,058;0,858;0,010;0,072;0,300;225,20;50,00;3829,904;1392,479;'01_03_14_08_cc_00_03_01_f4_00_3a_00_0a_00_48_03_5a_00_3a_70_90_00_15_3f_5f_;0
2024-05-05 14:42:01;0,058;0,858;0,010;0,071;0,300;225,10;50,00;3829,905;1415,707;'01_03_14_08_cb_00_03_01_f4_00_3a_00_0a_00_47_03_5a_00_3a_70_91_00_15_9a_1b_;0
2024-05-05 14:43:03;0,058;0,856;0,010;0,072;0,300;225,70;50,00;3829,906;1398,577;'01_03_14_08_d1_00_03_01_f4_00_3a_00_0a_00_48_03_58_00_3a_70_92_00_15_57_31_;0
2024-05-05 14:44:05;0,058;0,859;0,010;0,072;0,300;224,90;50,00;3829,907;1381,203;'01_03_14_08_c9_00_03_01_f4_00_3a_00_0a_00_48_03_5b_00_3a_70_93_00_15_13_53_;0
2024-05-05 14:45:07;0,058;0,856;0,010;0,072;0,300;225,70;50,00;3829,908;1423,152;'01_03_14_08_d1_00_03_01_f4_00_3a_00_0a_00_48_03_58_00_3a_70_94_00_15_b7_30_;0
2024-05-05 14:46:08;0,058;0,853;0,011;0,072;0,300;226,60;50,00;3829,909;1415,401;'01_03_14_08_da_00_03_01_f4_00_3a_00_0b_00_48_03_55_00_3a_70_95_00_15_98_e9_;0
2024-05-05 14:47:15;0,059;0,860;0,013;0,074;0,300;228,50;50,00;3829,910;1380,080;'01_03_14_08_ed_00_03_01_f4_00_3b_00_0d_00_4a_03_5c_00_3a_70_96_00_15_0e_f0_;0
2024-05-05 14:49:04;0,058;0,851;0,010;0,072;0,300;227,10;50,00;3829,912;1419,034;'01_03_14_08_df_00_03_01_f4_00_3a_00_0a_00_48_03_53_00_3a_70_98_00_15_a7_1a_;0
2024-05-05 14:50:05;0,058;0,850;0,010;0,072;0,300;227,30;50,00;3829,913;1426,423;'01_03_14_08_e1_00_03_01_f4_00_3a_00_0a_00_48_03_52_00_3a_70_99_00_15_c3_f7_;0
2024-05-05 14:51:07;0,058;0,851;0,010;0,072;0,300;227,00;50,00;3829,914;1391,398;'01_03_14_08_de_00_03_01_f4_00_3a_00_0a_00_48_03_53_00_3a_70_9a_00_15_3b_26_;0
2024-05-05 14:52:08;0,058;0,849;0,011;0,073;0,300;227,60;50,00;3829,915;1414,295;'01_03_14_08_e4_00_03_01_f4_00_3a_00_0b_00_49_03_51_00_3a_70_9b_00_15_94_97_;0
2024-05-05 14:53:10;0,058;0,850;0,012;0,072;0,300;227,40;50,00;3829,916;1411,386;'01_03_14_08_e2_00_03_01_f4_00_3a_00_0c_00_48_03_52_00_3a_70_9c_00_15_89_3a_;0
2024-05-05 14:54:16;0,058;0,856;0,010;0,071;0,300;225,80;50,00;3829,917;1401,478;'01_03_14_08_d2_00_03_01_f4_00_3a_00_0a_00_47_03_58_00_3a_70_9d_00_15_62_86_;0
2024-05-05 14:55:18;0,058;0,857;0,009;0,071;0,300;225,40;50,00;3829,918;1399,440;'01_03_14_08_ce_00_03_01_f4_00_3a_00_09_00_47_03_59_00_3a_70_9e_00_15_5a_90_;0
2024-05-05 14:56:20;0,058;0,861;0,010;0,072;0,300;224,40;50,00;3829,919;1416,189;'01_03_14_08_c4_00_03_01_f4_00_3a_00_0a_00_48_03_5d_00_3a_70_9f_00_15_9b_fd_;0
2024-05-05 14:57:21;0,057;0,848;0,009;0,071;0,300;224,00;50,00;3829,920;1428,854;'01_03_14_08_c0_00_03_01_f4_00_39_00_09_00_47_03_50_00_3a_70_a0_00_15_cd_76_;0
2024-05-05 14:58:22;0,058;0,859;0,010;0,072;0,300;225,00;50,00;3829,921;1439,448;'01_03_14_08_ca_00_03_01_f4_00_3a_00_0a_00_48_03_5b_00_3a_70_a1_00_15_f6_d8_;0
2024-05-05 14:59:29;0,058;0,856;0,010;0,071;0,300;225,80;50,00;3829,922;1397,386;'01_03_14_08_d2_00_03_01_f4_00_3a_00_0a_00_47_03_58_00_3a_70_a2_00_15_52_8a_;0
2024-05-05 15:00:31;0,058;0,863;0,010;0,072;0,300;223,90;50,00;3829,923;1410,271;'01_03_14_08_bf_00_03_01_f4_00_3a_00_0a_00_48_03_5f_00_3a_70_a3_00_15_84_df_;0
2024-05-05 15:01:32;0,057;0,850;0,009;0,071;0,300;223,50;50,00;3829,924;1397,657;'01_03_14_08_bb_00_03_01_f4_00_39_00_09_00_47_03_52_00_3a_70_a4_00_15_53_99_;0
2024-05-05 15:02:34;0,057;0,852;0,008;0,070;0,300;222,80;50,00;3829,925;1391,136;'01_03_14_08_b4_00_03_01_f4_00_39_00_08_00_46_03_54_00_3a_70_a5_00_15_3a_20_;0
2024-05-05 15:03:36;0,057;0,855;0,008;0,071;0,300;222,20;50,00;3829,926;1420,202;'01_03_14_08_ae_00_03_01_f4_00_39_00_08_00_47_03_57_00_3a_70_a6_00_15_ab_aa_;0
2024-05-05 15:04:42;0,058;0,859;0,009;0,072;0,300;224,90;50,00;3829,927;1400,281;'01_03_14_08_c9_00_03_01_f4_00_3a_00_09_00_48_03_5b_00_3a_70_a7_00_15_5d_d9_;0
2024-05-05 15:05:44;0,058;0,856;0,010;0,072;0,300;225,80;50,00;3829,928;1389,432;'01_03_14_08_d2_00_03_01_f4_00_3a_00_0a_00_48_03_58_00_3a_70_a8_00_15_33_78_;0
2024-05-05 15:06:45;0,058;0,860;0,010;0,072;0,300;224,60;50,00;3829,929;1381,003;'01_03_14_08_c6_00_03_01_f4_00_3a_00_0a_00_48_03_5c_00_3a_70_a9_00_15_12_8b_;0
2024-05-05 15:07:46;0,058;0,856;0,011;0,072;0,300;225,80;49,90;3829,930;1429,830;'01_03_14_08_d2_00_03_01_f3_00_3a_00_0b_00_48_03_58_00_3a_70_aa_00_15_d1_46_;0
2024-05-05 15:08:48;0,058;0,856;0,011;0,072;0,300;225,60;49,90;3829,931;1440,062;'01_03_14_08_d0_00_03_01_f3_00_3a_00_0b_00_48_03_58_00_3a_70_ab_00_15_f9_3e_;0
2024-05-05 15:09:49;0,058;0,857;0,011;0,072;0,300;225,40;50,00;3829,932;1421,591;'01_03_14_08_ce_00_03_01_f4_00_3a_00_0b_00_48_03_59_00_3a_70_ac_00_15_b1_17_;0
2024-05-05 15:10:50;0,058;0,857;0,011;0,072;0,300;225,50;50,00;3829,933;1432,875;'01_03_14_08_cf_00_03_01_f4_00_3a_00_0b_00_48_03_59_00_3a_70_ad_00_15_dd_2b_;0
2024-05-05 15:11:57;0,058;0,854;0,011;0,072;0,300;226,30;50,00;3829,934;1438,857;'01_03_14_08_d7_00_03_01_f4_00_3a_00_0b_00_48_03_56_00_3a_70_ae_00_15_f4_89_;0
2024-05-05 15:12:59;0,058;0,855;0,011;0,072;0,300;225,90;49,90;3829,935;1377,211;'01_03_14_08_d3_00_03_01_f3_00_3a_00_0b_00_48_03_57_00_3a_70_af_00_15_03_bb_;0
2024-05-05 15:14:00;0,058;0,858;0,010;0,072;0,300;225,20;50,00;3829,936;1392,277;'01_03_14_08_cc_00_03_01_f4_00_3a_00_0a_00_48_03_5a_00_3a_70_b0_00_15_3e_95_;0
2024-05-05 15:15:02;0,058;0,858;0,009;0,072;0,300;225,10;50,00;3829,937;1430,885;'01_03_14_08_cb_00_03_01_f4_00_3a_00_09_00_48_03_5a_00_3a_70_b1_00_15_d5_65_;0
2024-05-05 15:16:08;0,058;0,859;0,009;0,071;0,300;224,90;50,00;3829,938;1379,821;'01_03_14_08_c9_00_03_01_f4_00_3a_00_09_00_47_03_5b_00_3a_70_b2_00_15_0d_ed_;0
2024-05-05 15:17:09;0,057;0,851;0,008;0,070;0,300;223,20;50,00;3829,939;1425,013;'01_03_14_08_b8_00_03_01_f4_00_39_00_08_00_46_03_53_00_3a_70_b3_00_15_be_75_;0
2024-05-05 15:18:11;0,057;0,858;0,007;0,070;0,300;221,20;50,00;3829,940;1405,234;'01_03_14_08_a4_00_03_01_f4_00_39_00_07_00_46_03_5a_00_3a_70_b4_00_15_71_32_;0
2024-05-05 15:19:12;0,057;0,855;0,007;0,070;0,300;222,20;50,00;3829,941;1402,859;'01_03_14_08_ae_00_03_01_f4_00_39_00_07_00_46_03_57_00_3a_70_b5_00_15_67_eb_;0
2024-05-05 15:20:13;0,058;0,868;0,008;0,071;0,300;222,50;50,00;3829,942;1392,505;'01_03_14_08_b1_00_03_01_f4_00_3a_00_08_00_47_03_64_00_3a_70_b6_00_15_3f_79_;0
2024-05-05 15:21:15;0,058;0,860;0,009;0,071;0,300;224,60;50,00;3829,943;1391,673;'01_03_14_08_c6_00_03_01_f4_00_3a_00_09_00_47_03_5c_00_3a_70_b7_00_15_3c_39_;0
2024-05-05 15:22:16;0,057;0,852;0,008;0,070;0,300;222,90;50,00;3829,944;1415,130;'01_03_14_08_b5_00_03_01_f4_00_39_00_08_00_46_03_54_00_3a_70_b8_00_15_97_da_;0
2024-05-05 15:23:18;0,058;0,866;0,008;0,071;0,300;223,20;50,00;3829,945;1423,079;'01_03_14_08_b8_00_03_01_f4_00_3a_00_08_00_47_03_62_00_3a_70_b9_00_15_b6_e7_;0
2024-05-05 15:24:24;0,057;0,852;0,009;0,071;0,300;222,90;50,00;3829,946;1392,502;'01_03_14_08_b5_00_03_01_f4_00_39_00_09_00_47_03_54_00_3a_70_ba_00_15_3f_76_;0
2024-05-05 15:25:25;0,057;0,855;0,009;0,070;0,300;222,10;49,90;3829,947;1388,934;'01_03_14_08_ad_00_03_01_f3_00_39_00_09_00_46_03_57_00_3a_70_bb_00_15_31_86_;0
2024-05-05 15:26:26;0,057;0,855;0,009;0,071;0,300;222,10;50,00;3829,948;1428,181;'01_03_14_08_ad_00_03_01_f4_00_39_00_09_00_47_03_57_00_3a_70_bc_00_15_ca_d5_;0
2024-05-05 15:27:28;0,058;0,865;0,009;0,071;0,300;223,40;49,90;3829,949;1441,376;'01_03_14_08_ba_00_03_01_f3_00_3a_00_09_00_47_03_61_00_3a_70_bd_00_15_fe_60_;0
2024-05-05 15:28:29;0,057;0,857;0,009;0,070;0,300;221,60;49,90;3829,950;1376,907;'01_03_14_08_a8_00_03_01_f3_00_39_00_09_00_46_03_59_00_3a_70_be_00_15_02_8b_;0
2024-05-05 15:29:31;0,057;0,851;0,009;0,071;0,300;223,10;50,00;3829,951;1384,463;'01_03_14_08_b7_00_03_01_f4_00_39_00_09_00_47_03_53_00_3a_70_bf_00_15_20_0f_;0
2024-05-05 15:30:37;0,058;0,862;0,010;0,072;0,300;224,20;50,00;3829,952;1380,455;'01_03_14_08_c2_00_03_01_f4_00_3a_00_0a_00_48_03_5e_00_3a_70_c0_00_15_10_67_;0
2024-05-05 15:31:39;0,058;0,856;0,011;0,071;0,300;225,70;50,00;3829,953;1434,156;'01_03_14_08_d1_00_03_01_f4_00_3a_00_0b_00_47_03_58_00_3a_70_c1_00_15_e2_2c_;0
2024-05-05 15:32:40;0,058;0,861;0,009;0,071;0,300;224,50;50,00;3829,954;1407,335;'01_03_14_08_c5_00_03_01_f4_00_3a_00_09_00_47_03_5d_00_3a_70_c2_00_15_79_67_;0
2024-05-05 15:33:42;0,058;0,863;0,010;0,071;0,300;224,00;50,00;3829,955;1427,695;'01_03_14_08_c0_00_03_01_f4_00_3a_00_0a_00_47_03_5f_00_3a_70_c3_00_15_c8_ef_;0
2024-05-05 15:34:43;0,057;0,850;0,009;0,070;0,300;223,40;50,00;3829,956;1401,835;'01_03_14_08_ba_00_03_01_f4_00_39_00_09_00_46_03_52_00_3a_70_c4_00_15_63_eb_;0
2024-05-05 15:35:49;0,058;0,864;0,010;0,071;0,300;223,70;50,00;3829,957;1414,027;'01_03_14_08_bd_00_03_01_f4_00_3a_00_0a_00_47_03_60_00_3a_70_c5_00_15_93_8b_;0
2024-05-05 15:36:50;0,058;0,864;0,009;0,071;0,300;223,60;50,00;3829,958;1397,043;'01_03_14_08_bc_00_03_01_f4_00_3a_00_09_00_47_03_60_00_3a_70_c6_00_15_51_33_;0
2024-05-05 15:37:52;0,058;0,864;0,010;0,071;0,300;223,60;50,00;3829,959;1380,279;'01_03_14_08_bc_00_03_01_f4_00_3a_00_0a_00_47_03_60_00_3a_70_c7_00_15_0f_b7_;0
2024-05-05 15:38:53;0,058;0,861;0,010;0,072;0,300;224,30;50,00;3829,960;1417,049;'01_03_14_08_c3_00_03_01_f4_00_3a_00_0a_00_48_03_5d_00_3a_70_c8_00_15_9f_59_;0
2024-05-05 15:39:55;0,057;0,849;0,010;0,071;0,300;223,70;50,00;3829,961;1406,600;'01_03_14_08_bd_00_03_01_f4_00_39_00_0a_00_47_03_51_00_3a_70_c9_00_15_76_88_;0
2024-05-05 15:40:56;0,058;0,867;0,009;0,071;0,300;222,90;49,90;3829,962;1391,279;'01_03_14_08_b5_00_03_01_f3_00_3a_00_09_00_47_03_63_00_3a_70_ca_00_15_3a_af_;0
2024-05-05 15:42:02;0,057;0,857;0,008;0,070;0,300;221,60;50,00;3829,963;1396,911;'01_03_14_08_a8_00_03_01_f4_00_39_00_08_00_46_03_59_00_3a_70_cb_00_15_50_af_;0
