Data Godzina;Moc Czynna [kWh];pf;Moc Bierna [kVar];Moc Pozorna [kVA];I;U;f;Energia Czynna [kWh];Energia Bierna [kVARh];Id Licznika;status
2024-05-05 15:43:04;0,057;0,860;0,007;0,070;0,300;220,90;50,00;3829,964;1399,783;'01_03_14_08_a1_00_03_01_f4_00_39_00_07_00_46_03_5c_00_3a_70_cc_00_15_5b_e7_;0
2024-05-05 15:44:05;0,057;0,857;0,008;0,070;0,300;221,50;50,00;3829,965;1435,579;'01_03_14_08_a7_00_03_01_f4_00_39_00_08_00_46_03_59_00_3a_70_cd_00_15_e7_bb_;0
2024-05-05 15:45:07;0,057;0,855;0,009;0,070;0,300;222,20;50,00;3829,966;1385,242;'01_03_14_08_ae_00_03_01_f4_00_39_00_09_00_46_03_57_00_3a_70_ce_00_15_23_1a_;0
2024-05-05 15:46:08;0,057;0,852;0,008;0,070;0,300;222,80;50,00;3829,967;1382,972;'01_03_14_08_b4_00_03_01_f4_00_39_00_08_00_46_03_54_00_3a_70_cf_00_15_1a_3c_;0
2024-05-05 15:47:10;0,057;0,855;0,008;0,069;0,300;222,00;50,00;3829,968;1387,176;'01_03_14_08_ac_00_03_01_f4_00_39_00_08_00_45_03_57_00_3a_70_d0_00_15_2a_a8_;0
2024-05-05 15:49:06;0,057;0,856;0,008;0,070;0,300;221,80;50,00;3829,970;1435,664;'01_03_14_08_aa_00_03_01_f4_00_39_00_08_00_46_03_58_00_3a_70_d2_00_15_e8_10_;0
2024-05-05 15:50:08;0,057;0,853;0,008;0,070;0,300;222,50;50,00;3829,971;1378,294;'01_03_14_08_b1_00_03_01_f4_00_39_00_08_00_46_03_55_00_3a_70_d3_00_15_07_f6_;0
2024-05-05 15:51:10;0,057;0,854;0,009;0,070;0,300;222,40;50,00;3829,972;1424,439;'01_03_14_08_b0_00_03_01_f4_00_39_00_09_00_46_03_56_00_3a_70_d4_00_15_bc_37_;0
2024-05-05 15:52:11;0,057;0,860;0,007;0,069;0,300;220,70;50,00;3829,973;1424,189;'01_03_14_08_9f_00_03_01_f4_00_39_00_07_00_45_03_5c_00_3a_70_d5_00_15_bb_3d_;0
2024-05-05 15:53:13;0,057;0,862;0,008;0,070;0,300;220,20;50,00;3829,974;1409,237;'01_03_14_08_9a_00_03_01_f4_00_39_00_08_00_46_03_5e_00_3a_70_d6_00_15_80_d5_;0
2024-05-05 15:54:20;0,057;0,857;0,008;0,070;0,300;221,50;50,00;3829,975;1427,068;'01_03_14_08_a7_00_03_01_f4_00_39_00_08_00_46_03_59_00_3a_70_d7_00_15_c6_7c_;0
2024-05-05 15:55:22;0,057;0,864;0,007;0,070;0,300;219,90;49,90;3829,976;1402,734;'01_03_14_08_97_00_03_01_f3_00_39_00_07_00_46_03_60_00_3a_70_d8_00_15_67_6e_;0
2024-05-05 15:56:23;0,057;0,856;0,008;0,070;0,300;221,80;50,00;3829,977;1415,634;'01_03_14_08_aa_00_03_01_f4_00_39_00_08_00_46_03_58_00_3a_70_d9_00_15_99_d2_;0
2024-05-05 15:57:24;0,057;0,860;0,008;0,070;0,300;220,90;50,00;3829,978;1411,639;'01_03_14_08_a1_00_03_01_f4_00_39_00_08_00_46_03_5c_00_3a_70_da_00_15_8a_37_;0
2024-05-05 15:58:31;0,057;0,860;0,007;0,070;0,300;220,90;50,00;3829,979;1436,643;'01_03_14_08_a1_00_03_01_f4_00_39_00_07_00_46_03_5c_00_3a_70_db_00_15_eb_e3_;0
2024-05-05 15:59:32;0,057;0,857;0,007;0,070;0,300;221,50;50,00;3829,980;1410,986;'01_03_14_08_a7_00_03_01_f4_00_39_00_07_00_46_03_59_00_3a_70_dc_00_15_87_aa_;0
2024-05-05 16:00:33;0,057;0,855;0,009;0,070;0,300;222,00;50,00;3829,981;1420,135;'01_03_14_08_ac_00_03_01_f4_00_39_00_09_00_46_03_57_00_3a_70_dd_00_15_ab_67_;0
2024-05-05 16:01:34;0,057;0,850;0,009;0,071;0,300;223,40;50,00;3829,982;1396,668;'01_03_14_08_ba_00_03_01_f4_00_39_00_09_00_47_03_52_00_3a_70_de_00_15_4f_bc_;0
2024-05-05 16:02:36;0,057;0,852;0,009;0,070;0,300;222,90;50,00;3829,983;1385,209;'01_03_14_08_b5_00_03_01_f4_00_39_00_09_00_46_03_54_00_3a_70_df_00_15_22_f9_;0
2024-05-05 16:03:42;0,058;0,865;0,009;0,071;0,300;223,30;50,00;3829,984;1404,148;'01_03_14_08_b9_00_03_01_f4_00_3a_00_09_00_47_03_61_00_3a_70_e0_00_15_6c_f4_;0
2024-05-05 16:04:44;0,058;0,861;0,009;0,072;0,300;224,40;50,00;3829,985;1438,881;'01_03_14_08_c4_00_03_01_f4_00_3a_00_09_00_48_03_5d_00_3a_70_e1_00_15_f4_a1_;0
2024-05-05 16:05:45;0,058;0,862;0,009;0,071;0,300;224,20;50,00;3829,986;1441,497;'01_03_14_08_c2_00_03_01_f4_00_3a_00_09_00_47_03_5e_00_3a_70_e2_00_15_fe_d9_;0
2024-05-05 16:06:46;0,057;0,851;0,008;0,070;0,300;223,20;50,00;3829,987;1424,996;'01_03_14_08_b8_00_03_01_f4_00_39_00_08_00_46_03_53_00_3a_70_e3_00_15_be_64_;0
2024-05-05 16:07:48;0,058;0,861;0,009;0,071;0,300;224,30;50,00;3829,988;1380,388;'01_03_14_08_c3_00_03_01_f4_00_3a_00_09_00_47_03_5d_00_3a_70_e4_00_15_10_24_;0
2024-05-05 16:08:49;0,058;0,865;0,008;0,071;0,300;223,50;50,00;3829,989;1376,689;'01_03_14_08_bb_00_03_01_f4_00_3a_00_08_00_47_03_61_00_3a_70_e5_00_15_01_b1_;0
2024-05-05 16:09:56;0,057;0,850;0,008;0,071;0,300;223,50;50,00;3829,990;1439,601;'01_03_14_08_bb_00_03_01_f4_00_39_00_08_00_47_03_52_00_3a_70_e6_00_15_f7_71_;0
2024-05-05 16:10:57;0,058;0,861;0,009;0,071;0,300;224,30;50,00;3829,991;1433,636;'01_03_14_08_c3_00_03_01_f4_00_3a_00_09_00_47_03_5d_00_3a_70_e7_00_15_e0_24_;0
2024-05-05 16:11:58;0,058;0,861;0,009;0,072;0,300;224,30;50,00;3829,992;1413,591;'01_03_14_08_c3_00_03_01_f4_00_3a_00_09_00_48_03_5d_00_3a_70_e8_00_15_91_d7_;0
2024-05-05 16:13:01;0,058;0,865;0,008;0,071;0,300;223,40;50,00;3829,993;1440,846;'01_03_14_08_ba_00_03_01_f4_00_3a_00_08_00_47_03_61_00_3a_70_e9_00_15_fc_4e_;0
2024-05-05 16:14:03;0,058;0,864;0,008;0,071;0,300;223,70;50,00;3829,994;1419,770;'01_03_14_08_bd_00_03_01_f4_00_3a_00_08_00_47_03_60_00_3a_70_ea_00_15_a9_fa_;0
2024-05-05 16:15:09;0,058;0,862;0,010;0,071;0,300;224,20;50,00;3829,995;1384,863;'01_03_14_08_c2_00_03_01_f4_00_3a_00_0a_00_47_03_5e_00_3a_70_eb_00_15_21_9f_;0
2024-05-05 16:16:11;0,058;0,863;0,009;0,071;0,300;223,90;50,00;3829,996;1440,700;'01_03_14_08_bf_00_03_01_f4_00_3a_00_09_00_47_03_5f_00_3a_70_ec_00_15_fb_bc_;0
2024-05-05 16:17:12;0,058;0,864;0,008;0,071;0,300;223,60;50,00;3829,997;1385,927;'01_03_14_08_bc_00_03_01_f4_00_3a_00_08_00_47_03_60_00_3a_70_ed_00_15_25_c7_;0
2024-05-05 16:18:13;0,057;0,849;0,009;0,071;0,300;223,60;50,00;3829,998;1438,779;'01_03_14_08_bc_00_03_01_f4_00_39_00_09_00_47_03_51_00_3a_70_ee_00_15_f4_3b_;0
2024-05-05 16:19:14;0,057;0,852;0,008;0,071;0,300;222,80;50,00;3829,999;1381,990;'01_03_14_08_b4_00_03_01_f4_00_39_00_08_00_47_03_54_00_3a_70_ef_00_15_16_66_;0
2024-05-05 16:20:15;0,057;0,850;0,010;0,071;0,300;223,40;50,00;3830,000;1384,689;'01_03_14_08_ba_00_03_01_f4_00_39_00_0a_00_47_03_52_00_3a_70_f0_00_15_20_f1_;0
2024-05-05 16:21:17;0,057;0,850;0,010;0,071;0,300;223,30;50,00;3830,001;1389,941;'01_03_14_08_b9_00_03_01_f4_00_39_00_0a_00_47_03_52_00_3a_70_f1_00_15_35_75_;0
2024-05-05 16:22:23;0,058;0,863;0,010;0,072;0,300;223,90;50,00;3830,002;1430,798;'01_03_14_08_bf_00_03_01_f4_00_3a_00_0a_00_48_03_5f_00_3a_70_f2_00_15_d5_0e_;0
2024-05-05 16:23:25;0,058;0,861;0,010;0,071;0,300;224,30;50,00;3830,003;1421,156;'01_03_14_08_c3_00_03_01_f4_00_3a_00_0a_00_47_03_5d_00_3a_70_f3_00_15_af_64_;0
2024-05-05 16:24:26;0,058;0,860;0,010;0,071;0,300;224,60;50,00;3830,004;1426,089;'01_03_14_08_c6_00_03_01_f4_00_3a_00_0a_00_47_03_5c_00_3a_70_f4_00_15_c2_a9_;0
2024-05-05 16:25:28;0,058;0,858;0,011;0,072;0,300;225,30;50,00;3830,005;1381,952;'01_03_14_08_cd_00_03_01_f4_00_3a_00_0b_00_48_03_5a_00_3a_70_f5_00_15_16_40_;0
2024-05-05 16:26:29;0,058;0,860;0,010;0,072;0,300;224,80;49,90;3830,006;1380,210;'01_03_14_08_c8_00_03_01_f3_00_3a_00_0a_00_48_03_5c_00_3a_70_f6_00_15_0f_72_;0
2024-05-05 16:27:31;0,058;0,862;0,010;0,072;0,300;224,20;50,00;3830,007;1417,641;'01_03_14_08_c2_00_03_01_f4_00_3a_00_0a_00_48_03_5e_00_3a_70_f7_00_15_a1_a9_;0
2024-05-05 16:28:37;0,057;0,842;0,010;0,072;0,300;225,50;50,00;3830,008;1437,381;'01_03_14_08_cf_00_03_01_f4_00_39_00_0a_00_48_03_4a_00_3a_70_f8_00_15_ee_c5_;0
2024-05-05 16:29:39;0,057;0,845;0,009;0,071;0,300;224,80;50,00;3830,009;1389,061;'01_03_14_08_c8_00_03_01_f4_00_39_00_09_00_47_03_4d_00_3a_70_f9_00_15_32_05_;0
2024-05-05 16:30:40;0,058;0,863;0,009;0,072;0,300;223,90;50,00;3830,010;1399,688;'01_03_14_08_bf_00_03_01_f4_00_3a_00_09_00_48_03_5f_00_3a_70_fa_00_15_5b_88_;0
2024-05-05 16:31:42;0,057;0,852;0,009;0,071;0,300;222,90;50,00;3830,011;1404,770;'01_03_14_08_b5_00_03_01_f4_00_39_00_09_00_47_03_54_00_3a_70_fb_00_15_6f_62_;0
2024-05-05 16:32:49;0,057;0,852;0,009;0,071;0,300;223,00;50,00;3830,012;1415,911;'01_03_14_08_b6_00_03_01_f4_00_39_00_09_00_47_03_54_00_3a_70_fc_00_15_9a_e7_;0
2024-05-05 16:33:50;0,057;0,850;0,010;0,071;0,300;223,30;50,00;3830,013;1439,094;'01_03_14_08_b9_00_03_01_f4_00_39_00_0a_00_47_03_52_00_3a_70_fd_00_15_f5_76_;0
2024-05-05 16:34:51;0,057;0,853;0,009;0,071;0,300;222,70;50,00;3830,014;1435,435;'01_03_14_08_b3_00_03_01_f4_00_39_00_09_00_47_03_55_00_3a_70_fe_00_15_e7_2b_;0
2024-05-05 16:35:53;0,057;0,852;0,009;0,071;0,300;222,80;50,00;3830,015;1381,215;'01_03_14_08_b4_00_03_01_f4_00_39_00_09_00_47_03_54_00_3a_70_ff_00_15_13_5f_;0
2024-05-05 16:36:54;0,058;0,867;0,009;0,071;0,300;222,90;50,00;3830,016;1399,919;'01_03_14_08_b5_00_03_01_f4_00_3a_00_09_00_47_03_63_00_3a_71_00_00_15_5c_6f_;0
2024-05-05 16:37:55;0,057;0,850;0,009;0,071;0,300;223,30;50,00;3830,017;1391,614;'01_03_14_08_b9_00_03_01_f4_00_39_00_09_00_47_03_52_00_3a_71_01_00_15_3b_fe_;0
2024-05-05 16:38:57;0,057;0,871;0,006;0,069;0,300;218,10;50,00;3830,018;1432,540;'01_03_14_08_85_00_03_01_f4_00_39_00_06_00_45_03_67_00_3a_71_02_00_15_db_dc_;0
2024-05-05 16:40:03;0,057;0,849;0,009;0,071;0,300;223,60;49,90;3830,019;1385,200;'01_03_14_08_bc_00_03_01_f3_00_39_00_09_00_47_03_51_00_3a_71_03_00_15_22_f0_;0
2024-05-05 16:41:05;0,057;0,852;0,009;0,070;0,300;223,00;50,00;3830,020;1382,266;'01_03_14_08_b6_00_03_01_f4_00_39_00_09_00_46_03_54_00_3a_71_04_00_15_17_7a_;0
2024-05-05 16:42:06;0,056;0,853;0,007;0,069;0,300;218,60;49,90;3830,021;1404,852;'01_03_14_08_8a_00_03_01_f3_00_38_00_07_00_45_03_55_00_3a_71_05_00_15_6f_b4_;0
2024-05-05 16:43:08;0,058;0,861;0,010;0,072;0,300;224,50;49,90;3830,022;1388,752;'01_03_14_08_c5_00_03_01_f3_00_3a_00_0a_00_48_03_5d_00_3a_71_06_00_15_30_d0_;0
2024-05-05 16:44:10;0,058;0,861;0,010;0,071;0,300;224,50;50,00;3830,023;1402,850;'01_03_14_08_c5_00_03_01_f4_00_3a_00_0a_00_47_03_5d_00_3a_71_07_00_15_67_e2_;0
2024-05-05 16:45:16;0,058;0,861;0,010;0,071;0,300;224,50;50,00;3830,024;1398,753;'01_03_14_08_c5_00_03_01_f4_00_3a_00_0a_00_47_03_5d_00_3a_71_08_00_15_57_e1_;0
2024-05-05 16:46:18;0,057;0,853;0,009;0,071;0,300;222,70;49,90;3830,025;1380,391;'01_03_14_08_b3_00_03_01_f3_00_39_00_09_00_47_03_55_00_3a_71_09_00_15_10_27_;0
2024-05-05 16:47:20;0,057;0,854;0,009;0,071;0,300;222,30;50,00;3830,026;1393,591;'01_03_14_08_af_00_03_01_f4_00_39_00_09_00_47_03_56_00_3a_71_0a_00_15_43_b7_;0
2024-05-05 16:49:09;0,057;0,857;0,008;0,071;0,300;221,50;50,00;3830,028;1423,915;'01_03_14_08_a7_00_03_01_f4_00_39_00_08_00_47_03_59_00_3a_71_0c_00_15_ba_2b_;0
2024-05-05 16:50:10;0,057;0,857;0,009;0,070;0,300;221,60;50,00;3830,029;1422,738;'01_03_14_08_a8_00_03_01_f4_00_39_00_09_00_46_03_59_00_3a_71_0d_00_15_b5_92_;0
2024-05-05 16:51:11;0,057;0,857;0,008;0,071;0,300;221,60;50,00;3830,030;1395,966;'01_03_14_08_a8_00_03_01_f4_00_39_00_08_00_47_03_59_00_3a_71_0e_00_15_4c_fe_;0
2024-05-05 16:52:12;0,057;0,856;0,008;0,071;0,300;221,80;50,00;3830,031;1406,022;'01_03_14_08_aa_00_03_01_f4_00_39_00_08_00_47_03_58_00_3a_71_0f_00_15_74_46_;0
2024-05-05 16:53:13;0,057;0,854;0,009;0,070;0,300;222,30;49,90;3830,032;1386,722;'01_03_14_08_af_00_03_01_f3_00_39_00_09_00_46_03_56_00_3a_71_10_00_15_28_e2_;0
2024-05-05 16:54:15;0,057;0,857;0,008;0,071;0,300;221,70;49,90;3830,033;1378,246;'01_03_14_08_a9_00_03_01_f3_00_39_00_08_00_47_03_59_00_3a_71_11_00_15_07_c6_;0
2024-05-05 16:55:17;0,057;0,855;0,009;0,071;0,300;222,20;50,00;3830,034;1437,324;'01_03_14_08_ae_00_03_01_f4_00_39_00_09_00_47_03_57_00_3a_71_12_00_15_ee_8c_;0
2024-05-05 16:56:24;0,057;0,853;0,009;0,071;0,300;222,50;50,00;3830,035;1380,186;'01_03_14_08_b1_00_03_01_f4_00_39_00_09_00_47_03_55_00_3a_71_13_00_15_0f_5a_;0
2024-05-05 16:57:25;0,057;0,852;0,009;0,071;0,300;222,80;50,00;3830,036;1401,495;'01_03_14_08_b4_00_03_01_f4_00_39_00_09_00_47_03_54_00_3a_71_14_00_15_62_97_;0
2024-05-05 16:58:26;0,057;0,852;0,009;0,071;0,300;222,80;50,00;3830,037;1389,399;'01_03_14_08_b4_00_03_01_f4_00_39_00_09_00_47_03_54_00_3a_71_15_00_15_33_57_;0
2024-05-05 16:59:27;0,057;0,850;0,009;0,071;0,300;223,30;50,00;3830,038;1412,090;'01_03_14_08_b9_00_03_01_f4_00_39_00_09_00_47_03_52_00_3a_71_16_00_15_8b_fa_;0
2024-05-05 17:00:29;0,058;0,863;0,010;0,071;0,300;223,90;50,00;3830,039;1410,293;'01_03_14_08_bf_00_03_01_f4_00_3a_00_0a_00_47_03_5f_00_3a_71_17_00_15_84_f5_;0
2024-05-05 17:01:35;0,058;0,863;0,010;0,071;0,300;223,80;50,00;3830,040;1411,338;'01_03_14_08_be_00_03_01_f4_00_3a_00_0a_00_47_03_5f_00_3a_71_18_00_15_89_0a_;0
2024-05-05 17:02:36;0,057;0,848;0,009;0,071;0,300;223,90;50,00;3830,041;1380,529;'01_03_14_08_bf_00_03_01_f4_00_39_00_09_00_47_03_50_00_3a_71_19_00_15_10_b1_;0
2024-05-05 17:03:38;0,058;0,860;0,009;0,071;0,300;224,60;50,00;3830,042;1420,324;'01_03_14_08_c6_00_03_01_f4_00_3a_00_09_00_47_03_5c_00_3a_71_1a_00_15_ac_24_;0
2024-05-05 17:04:39;0,058;0,858;0,009;0,071;0,300;225,20;50,00;3830,043;1376,317;'01_03_14_08_cc_00_03_01_f4_00_3a_00_09_00_47_03_5a_00_3a_71_1b_00_15_00_3d_;0
2024-05-05 17:05:40;0,058;0,862;0,009;0,071;0,300;224,10;50,00;3830,044;1432,209;'01_03_14_08_c1_00_03_01_f4_00_3a_00_09_00_47_03_5e_00_3a_71_1c_00_15_da_91_;0
2024-05-05 17:06:42;0,057;0,851;0,008;0,071;0,300;223,20;50,00;3830,045;1430,520;'01_03_14_08_b8_00_03_01_f4_00_39_00_08_00_47_03_53_00_3a_71_1d_00_15_d3_f8_;0
2024-05-05 17:07:48;0,058;0,861;0,009;0,071;0,300;224,30;50,00;3830,046;1389,033;'01_03_14_08_c3_00_03_01_f4_00_3a_00_09_00_47_03_5d_00_3a_71_1e_00_15_31_e9_;0
2024-05-05 17:08:50;0,058;0,858;0,009;0,072;0,300;225,30;50,00;3830,047;1392,112;'01_03_14_08_cd_00_03_01_f4_00_3a_00_09_00_48_03_5a_00_3a_71_1f_00_15_3d_f0_;0
2024-05-05 17:09:52;0,057;0,846;0,010;0,071;0,300;224,40;50,00;3830,048;1428,759;'01_03_14_08_c4_00_03_01_f4_00_39_00_0a_00_47_03_4e_00_3a_71_20_00_15_cd_17_;0
2024-05-05 17:10:53;0,057;0,850;0,010;0,071;0,300;223,50;50,00;3830,049;1395,912;'01_03_14_08_bb_00_03_01_f4_00_39_00_0a_00_47_03_52_00_3a_71_21_00_15_4c_c8_;0
2024-05-05 17:11:55;0,057;0,853;0,009;0,071;0,300;222,50;50,00;3830,050;1400,469;'01_03_14_08_b1_00_03_01_f4_00_39_00_09_00_47_03_55_00_3a_71_22_00_15_5e_95_;0
2024-05-05 17:13:02;0,057;0,855;0,009;0,070;0,300;222,20;50,00;3830,051;1422,035;'01_03_14_08_ae_00_03_01_f4_00_39_00_09_00_46_03_57_00_3a_71_23_00_15_b2_d3_;0
2024-05-05 17:14:03;0,057;0,854;0,009;0,070;0,300;222,40;50,00;3830,052;1424,888;'01_03_14_08_b0_00_03_01_f4_00_39_00_09_00_46_03_56_00_3a_71_24_00_15_bd_f8_;0
2024-05-05 17:15:05;0,058;0,871;0,009;0,071;0,300;221,90;49,90;3830,053;1433,932;'01_03_14_08_ab_00_03_01_f3_00_3a_00_09_00_47_03_67_00_3a_71_25_00_15_e1_4c_;0
2024-05-05 17:16:06;0,058;0,862;0,010;0,071;0,300;224,10;50,00;3830,054;1439,192;'01_03_14_08_c1_00_03_01_f4_00_3a_00_0a_00_47_03_5e_00_3a_71_26_00_15_f5_d8_;0
2024-05-05 17:17:07;0,058;0,860;0,010;0,071;0,300;224,60;50,00;3830,055;1389,228;'01_03_14_08_c6_00_03_01_f4_00_3a_00_0a_00_47_03_5c_00_3a_71_27_00_15_32_ac_;0
2024-05-05 17:18:13;0,058;0,864;0,009;0,071;0,300;223,60;50,00;3830,056;1388,794;'01_03_14_08_bc_00_03_01_f4_00_3a_00_09_00_47_03_60_00_3a_71_28_00_15_30_fa_;0
2024-05-05 17:19:15;0,058;0,860;0,010;0,071;0,300;224,70;50,00;3830,057;1404,563;'01_03_14_08_c7_00_03_01_f4_00_3a_00_0a_00_47_03_5c_00_3a_71_29_00_15_6e_93_;0
2024-05-05 17:20:16;0,057;0,851;0,009;0,070;0,300;223,10;50,00;3830,058;1391,695;'01_03_14_08_b7_00_03_01_f4_00_39_00_09_00_46_03_53_00_3a_71_2a_00_15_3c_4f_;0
2024-05-05 17:21:17;0,057;0,855;0,009;0,070;0,300;222,00;49,90;3830,059;1379,755;'01_03_14_08_ac_00_03_01_f3_00_39_00_09_00_46_03_57_00_3a_71_2b_00_15_0d_ab_;0
2024-05-05 17:22:19;0,057;0,857;0,008;0,070;0,300;221,60;50,00;3830,060;1433,956;'01_03_14_08_a8_00_03_01_f4_00_39_00_08_00_46_03_59_00_3a_71_2c_00_15_e1_64_;0
2024-05-05 17:23:20;0,057;0,850;0,010;0,070;0,300;223,40;49,90;3830,061;1440,677;'01_03_14_08_ba_00_03_01_f3_00_39_00_0a_00_46_03_52_00_3a_71_2d_00_15_fb_a5_;0
2024-05-05 17:24:21;0,058;0,866;0,009;0,071;0,300;223,00;49,90;3830,062;1388,512;'01_03_14_08_b6_00_03_01_f3_00_3a_00_09_00_47_03_62_00_3a_71_2e_00_15_2f_e0_;0
2024-05-05 17:25:23;0,057;0,852;0,009;0,070;0,300;222,80;49,90;3830,063;1399,240;'01_03_14_08_b4_00_03_01_f3_00_39_00_09_00_46_03_54_00_3a_71_2f_00_15_59_c8_;0
2024-05-05 17:26:29;0,058;0,867;0,009;0,071;0,300;222,80;49,90;3830,064;1386,142;'01_03_14_08_b4_00_03_01_f3_00_3a_00_09_00_47_03_63_00_3a_71_30_00_15_26_9e_;0
2024-05-05 17:27:30;0,057;0,852;0,009;0,070;0,300;222,80;49,90;3830,065;1391,054;'01_03_14_08_b4_00_03_01_f3_00_39_00_09_00_46_03_54_00_3a_71_31_00_15_39_ce_;0
2024-05-05 17:28:32;0,057;0,852;0,009;0,071;0,300;222,90;49,90;3830,066;1440,162;'01_03_14_08_b5_00_03_01_f3_00_39_00_09_00_47_03_54_00_3a_71_32_00_15_f9_a2_;0
2024-05-05 17:29:34;0,056;0,837;0,009;0,069;0,300;222,80;49,90;3830,067;1412,990;'01_03_14_08_b4_00_03_01_f3_00_38_00_09_00_45_03_45_00_3a_71_33_00_15_8f_7e_;0
2024-05-05 17:30:35;0,057;0,854;0,008;0,070;0,300;222,40;49,90;3830,068;1441,731;'01_03_14_08_b0_00_03_01_f3_00_39_00_08_00_46_03_56_00_3a_71_34_00_15_ff_c3_;0
2024-05-05 17:31:42;0,057;0,852;0,009;0,070;0,300;222,90;50,00;3830,069;1377,009;'01_03_14_08_b5_00_03_01_f4_00_39_00_09_00_46_03_54_00_3a_71_35_00_15_02_f1_;0
2024-05-05 17:32:44;0,057;0,852;0,009;0,070;0,300;223,00;49,90;3830,070;1438,135;'01_03_14_08_b6_00_03_01_f3_00_39_00_09_00_46_03_54_00_3a_71_36_00_15_f1_b7_;0
2024-05-05 17:33:45;0,058;0,866;0,009;0,071;0,300;223,10;50,00;3830,071;1410,265;'01_03_14_08_b7_00_03_01_f4_00_3a_00_09_00_47_03_62_00_3a_71_37_00_15_84_d9_;0
2024-05-05 17:34:47;0,057;0,848;0,009;0,071;0,300;223,80;50,00;3830,072;1408,327;'01_03_14_08_be_00_03_01_f4_00_39_00_09_00_47_03_50_00_3a_71_38_00_15_7d_47_;0
2024-05-05 17:35:54;0,058;0,866;0,009;0,071;0,300;223,20;50,00;3830,073;1421,839;'01_03_14_08_b8_00_03_01_f4_00_3a_00_09_00_47_03_62_00_3a_71_39_00_15_b2_0f_;0
2024-05-05 17:36:56;0,057;0,850;0,009;0,071;0,300;223,40;49,90;3830,074;1395,061;'01_03_14_08_ba_00_03_01_f3_00_39_00_09_00_47_03_52_00_3a_71_3a_00_15_49_75_;0
2024-05-05 17:37:57;0,057;0,850;0,009;0,071;0,300;223,50;49,90;3830,075;1385,801;'01_03_14_08_bb_00_03_01_f3_00_39_00_09_00_47_03_52_00_3a_71_3b_00_15_25_49_;0
2024-05-05 17:38:59;0,057;0,852;0,009;0,071;0,300;223,00;49,90;3830,076;1432,613;'01_03_14_08_b6_00_03_01_f3_00_39_00_09_00_47_03_54_00_3a_71_3c_00_15_dc_25_;0
2024-05-05 17:40:05;0,058;0,865;0,010;0,071;0,300;223,40;49,90;3830,077;1438,000;'01_03_14_08_ba_00_03_01_f3_00_3a_00_0a_00_47_03_61_00_3a_71_3d_00_15_f1_30_;0
2024-05-05 17:41:06;0,057;0,849;0,010;0,071;0,300;223,60;49,90;3830,078;1424,504;'01_03_14_08_bc_00_03_01_f3_00_39_00_0a_00_47_03_51_00_3a_71_3e_00_15_bc_78_;0
2024-05-05 17:42:07;0,057;0,845;0,010;0,071;0,300;224,80;49,90;3830,079;1416,066;'01_03_14_08_c8_00_03_01_f3_00_39_00_0a_00_47_03_4d_00_3a_71_3f_00_15_9b_82_;0
2024-05-05 17:43:08;0,057;0,849;0,010;0,071;0,300;223,60;49,90;3830,080;1432,672;'01_03_14_08_bc_00_03_01_f3_00_39_00_0a_00_47_03_51_00_3a_71_40_00_15_dc_60_;0
2024-05-05 17:44:10;0,057;0,850;0,010;0,071;0,300;223,50;49,90;3830,081;1379,284;'01_03_14_08_bb_00_03_01_f3_00_39_00_0a_00_47_03_52_00_3a_71_41_00_15_0b_d4_;0
2024-05-05 17:45:11;0,058;0,863;0,010;0,071;0,300;224,00;49,90;3830,082;1433,145;'01_03_14_08_c0_00_03_01_f3_00_3a_00_0a_00_47_03_5f_00_3a_71_42_00_15_de_39_;0
2024-05-05 17:46:12;0,057;0,847;0,010;0,071;0,300;224,20;50,00;3830,083;1418,561;'01_03_14_08_c2_00_03_01_f4_00_39_00_0a_00_47_03_4f_00_3a_71_43_00_15_a5_41_;0
2024-05-05 17:47:14;0,058;0,862;0,010;0,071;0,300;224,10;49,90;3830,084;1381,124;'01_03_14_08_c1_00_03_01_f3_00_3a_00_0a_00_47_03_5e_00_3a_71_44_00_15_13_04_;0
2024-05-05 17:49:12;0,058;0,866;0,009;0,071;0,300;223,10;49,90;3830,086;1414,080;'01_03_14_08_b7_00_03_01_f3_00_3a_00_09_00_47_03_62_00_3a_71_46_00_15_93_c0_;0
2024-05-05 17:50:13;0,057;0,850;0,009;0,071;0,300;223,40;49,90;3830,087;1431,917;'01_03_14_08_ba_00_03_01_f3_00_39_00_09_00_47_03_52_00_3a_71_47_00_15_d9_6d_;0
2024-05-05 17:51:15;0,057;0,850;0,010;0,071;0,300;223,30;49,90;3830,088;1417,838;'01_03_14_08_b9_00_03_01_f3_00_39_00_0a_00_47_03_52_00_3a_71_48_00_15_a2_6e_;0
2024-05-05 17:52:16;0,058;0,863;0,009;0,071;0,300;223,90;49,90;3830,089;1420,641;'01_03_14_08_bf_00_03_01_f3_00_3a_00_09_00_47_03_5f_00_3a_71_49_00_15_ad_61_;0
2024-05-05 17:53:16;0,058;0,863;0,010;0,071;0,300;224,00;49,90;3830,090;1400,827;'01_03_14_08_c0_00_03_01_f3_00_3a_00_0a_00_47_03_5f_00_3a_71_4a_00_15_5f_fb_;0
2024-05-05 17:54:18;0,057;0,848;0,010;0,071;0,300;223,90;50,00;3830,091;1424,932;'01_03_14_08_bf_00_03_01_f4_00_39_00_0a_00_47_03_50_00_3a_71_4b_00_15_be_24_;0
2024-05-05 17:55:24;0,057;0,853;0,009;0,071;0,300;222,60;49,90;3830,092;1391,630;'01_03_14_08_b2_00_03_01_f3_00_39_00_09_00_47_03_55_00_3a_71_4c_00_15_3c_0e_;0
2024-05-05 17:56:26;0,058;0,867;0,009;0,070;0,300;222,90;50,00;3830,093;1425,896;'01_03_14_08_b5_00_03_01_f4_00_3a_00_09_00_46_03_63_00_3a_71_4d_00_15_c1_e8_;0
2024-05-05 17:57:27;0,057;0,859;0,007;0,070;0,300;221,00;49,90;3830,094;1413,045;'01_03_14_08_a2_00_03_01_f3_00_39_00_07_00_46_03_5b_00_3a_71_4e_00_15_8f_b5_;0
2024-05-05 17:58:28;0,057;0,856;0,008;0,070;0,300;221,80;50,00;3830,095;1406,978;'01_03_14_08_aa_00_03_01_f4_00_39_00_08_00_46_03_58_00_3a_71_4f_00_15_78_02_;0
2024-05-05 17:59:35;0,058;0,861;0,010;0,072;0,300;224,50;50,00;3830,096;1415,106;'01_03_14_08_c5_00_03_01_f4_00_3a_00_0a_00_48_03_5d_00_3a_71_50_00_15_97_c2_;0
2024-05-05 18:00:37;0,057;0,845;0,009;0,071;0,300;224,70;50,00;3830,097;1434,892;'01_03_14_08_c7_00_03_01_f4_00_39_00_09_00_47_03_4d_00_3a_71_51_00_15_e5_0c_;0
2024-05-05 18:01:38;0,057;0,850;0,012;0,073;0,300;223,30;50,00;3830,098;1414,723;'01_03_14_08_b9_00_03_01_f4_00_39_00_0c_00_49_03_52_00_3a_71_52_00_15_96_43_;0
2024-05-05 18:02:40;0,057;0,855;0,007;0,070;0,300;222,00;50,00;3830,099;1441,368;'01_03_14_08_ac_00_03_01_f4_00_39_00_07_00_46_03_57_00_3a_71_53_00_15_fe_58_;0
2024-05-05 18:03:42;0,057;0,852;0,008;0,070;0,300;222,90;50,00;3830,100;1398,739;'01_03_14_08_b5_00_03_01_f4_00_39_00_08_00_46_03_54_00_3a_71_54_00_15_57_d3_;0
2024-05-05 18:04:48;0,058;0,859;0,009;0,071;0,300;225,00;50,00;3830,101;1439,842;'01_03_14_08_ca_00_03_01_f4_00_3a_00_09_00_47_03_5b_00_3a_71_55_00_15_f8_62_;0
2024-05-05 18:05:49;0,057;0,845;0,009;0,071;0,300;224,60;50,00;3830,102;1403,185;'01_03_14_08_c6_00_03_01_f4_00_39_00_09_00_47_03_4d_00_3a_71_56_00_15_69_31_;0
2024-05-05 18:06:51;0,058;0,862;0,008;0,071;0,300;224,10;50,00;3830,103;1420,923;'01_03_14_08_c1_00_03_01_f4_00_3a_00_08_00_47_03_5e_00_3a_71_57_00_15_ae_7b_;0
2024-05-05 18:07:53;0,058;0,863;0,008;0,071;0,300;224,00;50,00;3830,104;1422,148;'01_03_14_08_c0_00_03_01_f4_00_3a_00_08_00_47_03_5f_00_3a_71_58_00_15_b3_44_;0
2024-05-05 18:08:54;0,058;0,862;0,010;0,071;0,300;224,20;50,00;3830,105;1409,092;'01_03_14_08_c2_00_03_01_f4_00_3a_00_0a_00_47_03_5e_00_3a_71_59_00_15_80_44_;0
2024-05-05 18:09:56;0,058;0,858;0,010;0,071;0,300;225,20;50,00;3830,106;1400,685;'01_03_14_08_cc_00_03_01_f4_00_3a_00_0a_00_47_03_5a_00_3a_71_5a_00_15_5f_6d_;0
2024-05-05 18:11:02;0,057;0,845;0,010;0,071;0,300;224,80;49,90;3830,107;1432,157;'01_03_14_08_c8_00_03_01_f3_00_39_00_0a_00_47_03_4d_00_3a_71_5b_00_15_da_5d_;0
2024-05-05 18:12:03;0,058;0,858;0,010;0,072;0,300;225,10;49,90;3830,108;1379,562;'01_03_14_08_cb_00_03_01_f3_00_3a_00_0a_00_48_03_5a_00_3a_71_5c_00_15_0c_ea_;0
2024-05-05 18:13:04;0,057;0,848;0,010;0,071;0,300;224,00;50,00;3830,109;1397,310;'01_03_14_08_c0_00_03_01_f4_00_39_00_0a_00_47_03_50_00_3a_71_5d_00_15_52_3e_;0
2024-05-05 18:14:06;0,058;0,864;0,010;0,071;0,300;223,70;49,90;3830,110;1418,394;'01_03_14_08_bd_00_03_01_f3_00_3a_00_0a_00_47_03_60_00_3a_71_5e_00_15_a4_9a_;0
2024-05-05 18:15:08;0,057;0,855;0,009;0,071;0,300;222,10;50,00;3830,111;1391,327;'01_03_14_08_ad_00_03_01_f4_00_39_00_09_00_47_03_57_00_3a_71_5f_00_15_3a_df_;0
2024-05-05 18:16:09;0,057;0,857;0,007;0,070;0,300;221,50;50,00;3830,112;1394,610;'01_03_14_08_a7_00_03_01_f4_00_39_00_07_00_46_03_59_00_3a_71_60_00_15_47_b2_;0
2024-05-05 18:17:16;0,057;0,857;0,007;0,070;0,300;221,50;50,00;3830,113;1382,002;'01_03_14_08_a7_00_03_01_f4_00_39_00_07_00_46_03_59_00_3a_71_61_00_15_16_72_;0
2024-05-05 18:18:17;0,058;0,871;0,008;0,071;0,300;221,90;50,00;3830,114;1381,031;'01_03_14_08_ab_00_03_01_f4_00_3a_00_08_00_47_03_67_00_3a_71_62_00_15_12_a7_;0
2024-05-05 18:19:19;0,057;0,858;0,007;0,070;0,300;221,20;50,00;3830,115;1425,654;'01_03_14_08_a4_00_03_01_f4_00_39_00_07_00_46_03_5a_00_3a_71_63_00_15_c0_f6_;0
2024-05-05 18:20:20;0,057;0,853;0,009;0,071;0,300;222,50;50,00;3830,116;1425,216;'01_03_14_08_b1_00_03_01_f4_00_39_00_09_00_47_03_55_00_3a_71_64_00_15_bf_40_;0
2024-05-05 18:21:22;0,057;0,853;0,009;0,070;0,300;222,70;50,00;3830,117;1415,848;'01_03_14_08_b3_00_03_01_f4_00_39_00_09_00_46_03_55_00_3a_71_65_00_15_9a_a8_;0
2024-05-05 18:22:23;0,058;0,868;0,009;0,071;0,300;222,70;50,00;3830,118;1393,208;'01_03_14_08_b3_00_03_01_f4_00_3a_00_09_00_47_03_64_00_3a_71_66_00_15_42_38_;0
2024-05-05 18:23:29;0,058;0,866;0,009;0,071;0,300;223,10;49,90;3830,119;1426,378;'01_03_14_08_b7_00_03_01_f3_00_3a_00_09_00_47_03_62_00_3a_71_67_00_15_c3_ca_;0
2024-05-05 18:24:30;0,058;0,865;0,010;0,071;0,300;223,30;50,00;3830,120;1434,214;'01_03_14_08_b9_00_03_01_f4_00_3a_00_0a_00_47_03_61_00_3a_71_68_00_15_e2_66_;0
2024-05-05 18:25:32;0,058;0,867;0,009;0,071;0,300;222,90;49,90;3830,121;1428,337;'01_03_14_08_b5_00_03_01_f3_00_3a_00_09_00_47_03_63_00_3a_71_69_00_15_cb_71_;0
2024-05-05 18:26:33;0,058;0,867;0,009;0,071;0,300;222,80;49,90;3830,122;1377,933;'01_03_14_08_b4_00_03_01_f3_00_3a_00_09_00_47_03_63_00_3a_71_6a_00_15_06_8d_;0
2024-05-05 18:27:35;0,058;0,861;0,010;0,072;0,300;224,30;49,90;3830,123;1386,885;'01_03_14_08_c3_00_03_01_f3_00_3a_00_0a_00_48_03_5d_00_3a_71_6b_00_15_29_85_;0
2024-05-05 18:28:41;0,057;0,846;0,010;0,071;0,300;224,50;49,90;3830,124;1406,526;'01_03_14_08_c5_00_03_01_f3_00_39_00_0a_00_47_03_4e_00_3a_71_6c_00_15_76_3e_;0
2024-05-05 18:29:43;0,057;0,846;0,010;0,071;0,300;224,40;50,00;3830,125;1400,064;'01_03_14_08_c4_00_03_01_f4_00_39_00_0a_00_47_03_4e_00_3a_71_6d_00_15_5d_00_;0
2024-05-05 18:30:45;0,057;0,852;0,009;0,071;0,300;223,00;50,00;3830,126;1391,350;'01_03_14_08_b6_00_03_01_f4_00_39_00_09_00_47_03_54_00_3a_71_6e_00_15_3a_f6_;0
2024-05-05 18:31:51;0,058;0,863;0,010;0,071;0,300;224,00;50,00;3830,127;1378,610;'01_03_14_08_c0_00_03_01_f4_00_3a_00_0a_00_47_03_5f_00_3a_71_6f_00_15_09_32_;0
2024-05-05 18:32:52;0,058;0,865;0,009;0,071;0,300;223,30;50,00;3830,128;1404,197;'01_03_14_08_b9_00_03_01_f4_00_3a_00_09_00_47_03_61_00_3a_71_70_00_15_6d_25_;0
2024-05-05 18:33:54;0,057;0,850;0,009;0,071;0,300;223,40;50,00;3830,129;1408,609;'01_03_14_08_ba_00_03_01_f4_00_39_00_09_00_47_03_52_00_3a_71_71_00_15_7e_61_;0
2024-05-05 18:34:55;0,058;0,861;0,010;0,072;0,300;224,40;50,00;3830,130;1378,868;'01_03_14_08_c4_00_03_01_f4_00_3a_00_0a_00_48_03_5d_00_3a_71_72_00_15_0a_34_;0
2024-05-05 18:35:56;0,057;0,848;0,009;0,071;0,300;223,90;49,90;3830,131;1406,895;'01_03_14_08_bf_00_03_01_f3_00_39_00_09_00_47_03_50_00_3a_71_73_00_15_77_af_;0
2024-05-05 18:37:03;0,058;0,869;0,009;0,071;0,300;222,40;49,90;3830,132;1438,139;'01_03_14_08_b0_00_03_01_f3_00_3a_00_09_00_47_03_65_00_3a_71_74_00_15_f1_bb_;0
2024-05-05 18:38:04;0,058;0,867;0,009;0,071;0,300;222,90;49,90;3830,133;1378,999;'01_03_14_08_b5_00_03_01_f3_00_3a_00_09_00_47_03_63_00_3a_71_75_00_15_0a_b7_;0
2024-05-05 18:39:05;0,057;0,852;0,009;0,071;0,300;223,00;49,90;3830,134;1441,267;'01_03_14_08_b6_00_03_01_f3_00_39_00_09_00_47_03_54_00_3a_71_76_00_15_fd_f3_;0
2024-05-05 18:40:06;0,057;0,856;0,008;0,071;0,300;221,90;49,90;3830,135;1412,769;'01_03_14_08_ab_00_03_01_f3_00_39_00_08_00_47_03_58_00_3a_71_77_00_15_8e_a1_;0
2024-05-05 18:41:07;0,057;0,861;0,007;0,070;0,300;220,60;49,90;3830,136;1398,254;'01_03_14_08_9e_00_03_01_f3_00_39_00_07_00_46_03_5d_00_3a_71_78_00_15_55_ee_;0
2024-05-05 18:42:08;0,057;0,864;0,007;0,069;0,300;219,80;49,90;3830,137;1384,060;'01_03_14_08_96_00_03_01_f3_00_39_00_07_00_45_03_60_00_3a_71_79_00_15_1e_7c_;0
2024-05-05 18:43:09;0,057;0,863;0,008;0,070;0,300;220,00;49,90;3830,138;1404,786;'01_03_14_08_98_00_03_01_f3_00_39_00_08_00_46_03_5f_00_3a_71_7a_00_15_6f_72_;0
2024-05-05 18:44:11;0,057;0,853;0,009;0,071;0,300;222,50;49,90;3830,139;1427,844;'01_03_14_08_b1_00_03_01_f3_00_39_00_09_00_47_03_55_00_3a_71_7b_00_15_c9_84_;0
2024-05-05 18:45:12;0,057;0,855;0,009;0,071;0,300;222,20;49,90;3830,140;1427,539;'01_03_14_08_ae_00_03_01_f3_00_39_00_09_00_47_03_57_00_3a_71_7c_00_15_c8_53_;0
2024-05-05 18:46:18;0,057;0,856;0,008;0,070;0,300;221,80;50,00;3830,141;1432,013;'01_03_14_08_aa_00_03_01_f4_00_39_00_08_00_46_03_58_00_3a_71_7d_00_15_d9_cd_;0
2024-05-05 18:47:20;0,057;0,853;0,009;0,071;0,300;222,70;50,00;3830,142;1435,455;'01_03_14_08_b3_00_03_01_f4_00_39_00_09_00_47_03_55_00_3a_71_7e_00_15_e7_3f_;0
2024-05-05 18:49:15;0,057;0,855;0,008;0,071;0,300;222,00;50,00;3830,144;1389,093;'01_03_14_08_ac_00_03_01_f4_00_39_00_08_00_47_03_57_00_3a_71_80_00_15_32_25_;0
2024-05-05 18:50:16;0,057;0,858;0,008;0,070;0,300;221,20;49,90;3830,145;1382,358;'01_03_14_08_a4_00_03_01_f3_00_39_00_08_00_46_03_5a_00_3a_71_81_00_15_17_d6_;0
2024-05-05 18:51:18;0,057;0,857;0,008;0,071;0,300;221,50;49,90;3830,146;1416,450;'01_03_14_08_a7_00_03_01_f3_00_39_00_08_00_47_03_59_00_3a_71_82_00_15_9d_02_;0
2024-05-05 18:52:20;0,057;0,852;0,009;0,071;0,300;222,80;49,90;3830,147;1414,265;'01_03_14_08_b4_00_03_01_f3_00_39_00_09_00_47_03_54_00_3a_71_83_00_15_94_79_;0
2024-05-05 18:53:21;0,058;0,868;0,009;0,071;0,300;222,60;49,90;3830,148;1415,408;'01_03_14_08_b2_00_03_01_f3_00_3a_00_09_00_47_03_64_00_3a_71_84_00_15_98_f0_;0
2024-05-05 18:54:28;0,057;0,854;0,009;0,070;0,300;222,40;49,90;3830,149;1420,056;'01_03_14_08_b0_00_03_01_f3_00_39_00_09_00_46_03_56_00_3a_71_85_00_15_ab_18_;0
2024-05-05 18:55:29;0,057;0,857;0,008;0,071;0,300;221,50;49,90;3830,150;1432,771;'01_03_14_08_a7_00_03_01_f3_00_39_00_08_00_47_03_59_00_3a_71_86_00_15_dc_c3_;0
2024-05-05 18:56:31;0,057;0,861;0,008;0,070;0,300;220,60;49,90;3830,151;1398,218;'01_03_14_08_9e_00_03_01_f3_00_39_00_08_00_46_03_5d_00_3a_71_87_00_15_55_ca_;0
2024-05-05 18:57:38;0,057;0,859;0,008;0,070;0,300;221,00;50,00;3830,152;1382,558;'01_03_14_08_a2_00_03_01_f4_00_39_00_08_00_46_03_5b_00_3a_71_88_00_15_18_9e_;0
2024-05-05 18:58:39;0,057;0,857;0,009;0,070;0,300;221,70;50,00;3830,153;1427,527;'01_03_14_08_a9_00_03_01_f4_00_39_00_09_00_46_03_59_00_3a_71_89_00_15_c8_47_;0
2024-05-05 18:59:41;0,057;0,857;0,008;0,070;0,300;221,50;50,00;3830,154;1398,354;'01_03_14_08_a7_00_03_01_f4_00_39_00_08_00_46_03_59_00_3a_71_8a_00_15_56_52_;0
2024-05-05 19:00:42;0,057;0,860;0,008;0,070;0,300;220,70;50,00;3830,155;1441,783;'01_03_14_08_9f_00_03_01_f4_00_39_00_08_00_46_03_5c_00_3a_71_8b_00_15_ff_f7_;0
2024-05-05 19:01:44;0,057;0,863;0,006;0,069;0,300;220,00;50,00;3830,156;1435,738;'01_03_14_08_98_00_03_01_f4_00_39_00_06_00_45_03_5f_00_3a_71_8c_00_15_e8_5a_;0
2024-05-05 19:02:45;0,057;0,859;0,007;0,070;0,300;221,10;50,00;3830,157;1377,655;'01_03_14_08_a3_00_03_01_f4_00_39_00_07_00_46_03_5b_00_3a_71_8d_00_15_05_77_;0
2024-05-05 19:03:51;0,057;0,857;0,008;0,070;0,300;221,70;50,00;3830,158;1408,378;'01_03_14_08_a9_00_03_01_f4_00_39_00_08_00_46_03_59_00_3a_71_8e_00_15_7d_7a_;0
2024-05-05 19:04:53;0,057;0,853;0,008;0,070;0,300;222,50;50,00;3830,159;1426,968;'01_03_14_08_b1_00_03_01_f4_00_39_00_08_00_46_03_55_00_3a_71_8f_00_15_c6_18_;0
2024-05-05 19:05:55;0,057;0,854;0,008;0,070;0,300;222,40;50,00;3830,160;1440,034;'01_03_14_08_b0_00_03_01_f4_00_39_00_08_00_46_03_56_00_3a_71_90_00_15_f9_22_;0
2024-05-05 19:06:56;0,057;0,853;0,009;0,070;0,300;222,70;50,00;3830,161;1432,410;'01_03_14_08_b3_00_03_01_f4_00_39_00_09_00_46_03_55_00_3a_71_91_00_15_db_5a_;0
2024-05-05 19:07:57;0,057;0,853;0,009;0,070;0,300;222,60;50,00;3830,162;1382,054;'01_03_14_08_b2_00_03_01_f4_00_39_00_09_00_46_03_55_00_3a_71_92_00_15_16_a6_;0
2024-05-05 19:09:04;0,057;0,852;0,010;0,070;0,300;223,00;50,00;3830,163;1419,730;'01_03_14_08_b6_00_03_01_f4_00_39_00_0a_00_46_03_54_00_3a_71_93_00_15_a9_d2_;0
2024-05-05 19:10:06;0,057;0,852;0,009;0,071;0,300;222,90;50,00;3830,164;1400,451;'01_03_14_08_b5_00_03_01_f4_00_39_00_09_00_47_03_54_00_3a_71_94_00_15_5e_83_;0
2024-05-05 19:11:07;0,057;0,852;0,009;0,071;0,300;223,00;49,90;3830,165;1379,333;'01_03_14_08_b6_00_03_01_f3_00_39_00_09_00_47_03_54_00_3a_71_95_00_15_0c_05_;0
2024-05-05 19:12:08;0,058;0,867;0,009;0,070;0,300;222,90;49,90;3830,166;1439,441;'01_03_14_08_b5_00_03_01_f3_00_3a_00_09_00_46_03_63_00_3a_71_96_00_15_f6_d1_;0
2024-05-05 19:13:10;0,057;0,852;0,009;0,071;0,300;222,90;49,90;3830,167;1436,033;'01_03_14_08_b5_00_03_01_f3_00_39_00_09_00_47_03_54_00_3a_71_97_00_15_e9_81_;0
2024-05-05 19:14:11;0,057;0,854;0,008;0,070;0,300;222,30;50,00;3830,168;1436,470;'01_03_14_08_af_00_03_01_f4_00_39_00_08_00_46_03_56_00_3a_71_98_00_15_eb_36_;0
2024-05-05 19:15:18;0,058;0,869;0,009;0,071;0,300;222,30;49,90;3830,169;1438,296;'01_03_14_08_af_00_03_01_f3_00_3a_00_09_00_47_03_65_00_3a_71_99_00_15_f2_58_;0
2024-05-05 19:16:19;0,057;0,855;0,009;0,070;0,300;222,00;50,00;3830,170;1383,054;'01_03_14_08_ac_00_03_01_f4_00_39_00_09_00_46_03_57_00_3a_71_9a_00_15_1a_8e_;0
2024-05-05 19:17:20;0,057;0,854;0,009;0,071;0,300;222,30;50,00;3830,171;1380,954;'01_03_14_08_af_00_03_01_f4_00_39_00_09_00_47_03_56_00_3a_71_9b_00_15_12_5a_;0
2024-05-05 19:18:22;0,058;0,863;0,010;0,071;0,300;224,00;50,00;3830,172;1440,001;'01_03_14_08_c0_00_03_01_f4_00_3a_00_0a_00_47_03_5f_00_3a_71_9c_00_15_f9_01_;0
2024-05-05 19:19:24;0,058;0,863;0,010;0,071;0,300;224,00;50,00;3830,173;1419,457;'01_03_14_08_c0_00_03_01_f4_00_3a_00_0a_00_47_03_5f_00_3a_71_9d_00_15_a8_c1_;0
2024-05-05 19:20:31;0,057;0,849;0,010;0,071;0,300;223,70;50,00;3830,174;1427,108;'01_03_14_08_bd_00_03_01_f4_00_39_00_0a_00_47_03_51_00_3a_71_9e_00_15_c6_a4_;0
2024-05-05 19:21:33;0,057;0,852;0,009;0,071;0,300;222,80;50,00;3830,175;1381,053;'01_03_14_08_b4_00_03_01_f4_00_39_00_09_00_47_03_54_00_3a_71_9f_00_15_12_bd_;0
2024-05-05 19:22:34;0,057;0,850;0,010;0,071;0,300;223,40;50,00;3830,176;1384,732;'01_03_14_08_ba_00_03_01_f4_00_39_00_0a_00_47_03_52_00_3a_71_a0_00_15_21_1c_;0
2024-05-05 19:23:36;0,058;0,864;0,010;0,071;0,300;223,60;49,90;3830,177;1419,606;'01_03_14_08_bc_00_03_01_f3_00_3a_00_0a_00_47_03_60_00_3a_71_a1_00_15_a9_56_;0
2024-05-05 19:24:37;0,058;0,860;0,011;0,072;0,300;224,70;50,00;3830,178;1399,733;'01_03_14_08_c7_00_03_01_f4_00_3a_00_0b_00_48_03_5c_00_3a_71_a2_00_15_5b_b5_;0
2024-05-05 19:25:45;0,058;0,860;0,010;0,072;0,300;224,60;49,90;3830,179;1406,071;'01_03_14_08_c6_00_03_01_f3_00_3a_00_0a_00_48_03_5c_00_3a_71_a3_00_15_74_77_;0
2024-05-05 19:26:46;0,058;0,859;0,011;0,072;0,300;225,00;50,00;3830,180;1434,585;'01_03_14_08_ca_00_03_01_f4_00_3a_00_0b_00_48_03_5b_00_3a_71_a4_00_15_e3_d9_;0
2024-05-05 19:27:47;0,057;0,845;0,010;0,071;0,300;224,60;49,90;3830,181;1429,828;'01_03_14_08_c6_00_03_01_f3_00_39_00_0a_00_47_03_4d_00_3a_71_a5_00_15_d1_44_;0
2024-05-05 19:28:48;0,057;0,850;0,009;0,071;0,300;223,30;50,00;3830,182;1411,613;'01_03_14_08_b9_00_03_01_f4_00_39_00_09_00_47_03_52_00_3a_71_a6_00_15_8a_1d_;0
2024-05-05 19:29:55;0,058;0,865;0,010;0,071;0,300;223,40;49,90;3830,183;1429,791;'01_03_14_08_ba_00_03_01_f3_00_3a_00_0a_00_47_03_61_00_3a_71_a7_00_15_d1_1f_;0
2024-05-05 19:30:57;0,058;0,858;0,011;0,072;0,300;225,20;50,00;3830,184;1424,274;'01_03_14_08_cc_00_03_01_f4_00_3a_00_0b_00_48_03_5a_00_3a_71_a8_00_15_bb_92_;0
2024-05-05 19:31:59;0,058;0,860;0,010;0,071;0,300;224,80;50,00;3830,185;1390,702;'01_03_14_08_c8_00_03_01_f4_00_3a_00_0a_00_47_03_5c_00_3a_71_a9_00_15_38_6e_;0
2024-05-05 19:33:01;0,059;0,875;0,010;0,073;0,300;224,70;49,90;3830,186;1429,595;'01_03_14_08_c7_00_03_01_f3_00_3b_00_0a_00_49_03_6b_00_3a_71_aa_00_15_d0_5b_;0
2024-05-05 19:34:07;0,177;0,880;0,047;0,213;0,900;223,30;50,00;3830,189;1392,600;'01_03_14_08_b9_00_09_01_f4_00_b1_00_2f_00_d5_03_70_00_3a_71_ad_00_15_3f_d8_;0
2024-05-05 19:35:09;0,191;0,860;0,046;0,227;1,000;222,00;49,90;3830,193;1425,906;'01_03_14_08_ac_00_0a_01_f3_00_bf_00_2e_00_e3_03_5c_00_3a_71_b1_00_15_c1_f2_;0
2024-05-05 19:36:11;0,199;0,896;0,049;0,236;1,000;222,00;50,00;3830,196;1379,936;'01_03_14_08_ac_00_0a_01_f4_00_c7_00_31_00_ec_03_80_00_3a_71_b4_00_15_0e_60_;0
2024-05-05 19:37:12;0,216;0,885;0,055;0,254;1,100;221,70;50,00;3830,200;1382,023;'01_03_14_08_a9_00_0b_01_f4_00_d8_00_37_00_fe_03_75_00_3a_71_b8_00_15_16_87_;0
2024-05-05 19:38:18;0,199;0,894;0,050;0,236;1,000;222,50;50,00;3830,203;1426,566;'01_03_14_08_b1_00_0a_01_f4_00_c7_00_32_00_ec_03_7e_00_3a_71_bb_00_15_c4_86_;0
2024-05-05 19:39:19;0,230;0,861;0,051;0,270;1,200;222,50;50,00;3830,207;1412,184;'01_03_14_08_b1_00_0c_01_f4_00_e6_00_33_01_0e_03_5d_00_3a_71_bf_00_15_8c_58_;0
2024-05-05 19:40:21;0,224;0,910;0,050;0,264;1,100;223,60;50,00;3830,211;1381,707;'01_03_14_08_bc_00_0b_01_f4_00_e0_00_32_01_08_03_8e_00_3a_71_c3_00_15_15_4b_;0
2024-05-05 19:41:23;0,235;0,875;0,047;0,274;1,200;223,70;49,90;3830,215;1437,196;'01_03_14_08_bd_00_0c_01_f3_00_eb_00_2f_01_12_03_6b_00_3a_71_c7_00_15_ee_0c_;0
2024-05-05 19:42:25;0,238;0,889;0,048;0,276;1,200;223,00;50,00;3830,219;1424,984;'01_03_14_08_b6_00_0c_01_f4_00_ee_00_30_01_14_03_79_00_3a_71_cb_00_15_be_58_;0
2024-05-05 19:43:32;0,235;0,880;0,047;0,274;1,200;222,30;50,00;3830,223;1392,310;'01_03_14_08_af_00_0c_01_f4_00_eb_00_2f_01_12_03_70_00_3a_71_cf_00_15_3e_b6_;0
2024-05-05 19:44:32;0,236;0,882;0,047;0,274;1,200;222,90;50,00;3830,227;1411,309;'01_03_14_08_b5_00_0c_01_f4_00_ec_00_2f_01_12_03_72_00_3a_71_d3_00_15_88_ed_;0
2024-05-05 19:45:34;0,234;0,874;0,047;0,273;1,200;223,00;50,00;3830,232;1390,684;'01_03_14_08_b6_00_0c_01_f4_00_ea_00_2f_01_11_03_6a_00_3a_71_d8_00_15_38_5c_;0
2024-05-05 19:46:35;0,237;0,884;0,047;0,276;1,200;223,20;49,90;3830,236;1416,800;'01_03_14_08_b8_00_0c_01_f3_00_ed_00_2f_01_14_03_74_00_3a_71_dc_00_15_9e_60_;0
2024-05-05 19:47:37;0,232;0,866;0,046;0,271;1,200;223,10;50,00;3830,240;1413,043;'01_03_14_08_b7_00_0c_01_f4_00_e8_00_2e_01_0f_03_62_00_3a_71_e0_00_15_8f_b3_;0
2024-05-05 19:49:18;0,247;0,920;0,050;0,286;1,200;223,50;50,00;3830,247;1439,347;'01_03_14_08_bb_00_0c_01_f4_00_f7_00_32_01_1e_03_98_00_3a_71_e7_00_15_f6_73_;0
2024-05-05 19:50:19;0,259;0,893;0,053;0,300;1,300;223,10;49,90;3830,251;1416,924;'01_03_14_08_b7_00_0d_01_f3_01_03_00_35_01_2c_03_7d_00_3a_71_eb_00_15_9e_dc_;0
2024-05-05 19:51:21;0,235;0,878;0,047;0,275;1,200;223,00;50,00;3830,255;1431,475;'01_03_14_08_b6_00_0c_01_f4_00_eb_00_2f_01_13_03_6e_00_3a_71_ef_00_15_d7_b3_;0
2024-05-05 19:52:22;0,233;0,872;0,046;0,272;1,200;222,60;49,90;3830,259;1429,769;'01_03_14_08_b2_00_0c_01_f3_00_e9_00_2e_01_10_03_68_00_3a_71_f3_00_15_d1_09_;0
2024-05-05 19:53:24;0,236;0,885;0,052;0,277;1,200;222,10;49,90;3830,263;1411,154;'01_03_14_08_ad_00_0c_01_f3_00_ec_00_34_01_15_03_75_00_3a_71_f7_00_15_88_52_;0
2024-05-05 19:54:25;0,237;0,889;0,051;0,276;1,200;222,00;49,90;3830,267;1420,488;'01_03_14_08_ac_00_0c_01_f3_00_ed_00_33_01_14_03_79_00_3a_71_fb_00_15_ac_c8_;0
2024-05-05 19:55:31;0,238;0,896;0,052;0,279;1,200;221,20;49,90;3830,272;1400,148;'01_03_14_08_a4_00_0c_01_f3_00_ee_00_34_01_17_03_80_00_3a_72_00_00_15_5d_54_;0
2024-05-05 19:56:34;0,239;0,897;0,053;0,280;1,200;221,80;49,90;3830,276;1384,753;'01_03_14_08_aa_00_0c_01_f3_00_ef_00_35_01_18_03_81_00_3a_72_04_00_15_21_31_;0
2024-05-05 19:57:42;0,224;0,915;0,049;0,265;1,100;222,50;50,00;3830,280;1410,441;'01_03_14_08_b1_00_0b_01_f4_00_e0_00_31_01_09_03_93_00_3a_72_08_00_15_85_89_;0
2024-05-05 19:58:43;0,225;0,919;0,048;0,265;1,100;222,50;50,00;3830,284;1411,061;'01_03_14_08_b1_00_0b_01_f4_00_e1_00_30_01_09_03_97_00_3a_72_0c_00_15_87_f5_;0
2024-05-05 19:59:44;0,240;0,900;0,051;0,281;1,200;222,00;50,00;3830,288;1425,976;'01_03_14_08_ac_00_0c_01_f4_00_f0_00_33_01_19_03_84_00_3a_72_10_00_15_c2_38_;0
2024-05-05 20:00:46;0,239;0,901;0,052;0,280;1,200;220,90;50,00;3830,292;1409,263;'01_03_14_08_a1_00_0c_01_f4_00_ef_00_34_01_18_03_85_00_3a_72_14_00_15_80_ef_;0
2024-05-05 20:01:47;0,238;0,892;0,050;0,278;1,200;222,10;50,00;3830,296;1403,611;'01_03_14_08_ad_00_0c_01_f4_00_ee_00_32_01_16_03_7c_00_3a_72_18_00_15_6a_db_;0
2024-05-05 20:02:48;0,242;0,907;0,052;0,284;1,200;222,30;50,00;3830,300;1415,961;'01_03_14_08_af_00_0c_01_f4_00_f2_00_34_01_1c_03_8b_00_3a_72_1c_00_15_9b_19_;0
2024-05-05 20:03:49;0,242;0,911;0,051;0,283;1,200;221,30;50,00;3830,305;1435,784;'01_03_14_08_a5_00_0c_01_f4_00_f2_00_33_01_1b_03_8f_00_3a_72_21_00_15_e8_88_;0
2024-05-05 20:04:55;0,242;0,910;0,051;0,282;1,200;221,60;50,00;3830,309;1415,860;'01_03_14_08_a8_00_0c_01_f4_00_f2_00_33_01_1a_03_8e_00_3a_72_25_00_15_9a_b4_;0
2024-05-05 20:05:56;0,245;0,921;0,051;0,284;1,200;221,60;50,00;3830,313;1383,761;'01_03_14_08_a8_00_0c_01_f4_00_f5_00_33_01_1c_03_99_00_3a_72_29_00_15_1d_51_;0
2024-05-05 20:06:58;0,242;0,910;0,051;0,282;1,200;221,60;50,00;3830,317;1383,286;'01_03_14_08_a8_00_0c_01_f4_00_f2_00_33_01_1a_03_8e_00_3a_72_2d_00_15_1b_76_;0
2024-05-05 20:07:59;0,244;0,919;0,052;0,284;1,200;221,20;50,00;3830,322;1411,378;'01_03_14_08_a4_00_0c_01_f4_00_f4_00_34_01_1c_03_97_00_3a_72_32_00_15_89_32_;0
2024-05-05 20:09:00;0,229;0,865;0,048;0,268;1,200;220,40;49,90;3830,326;1396,858;'01_03_14_08_9c_00_0c_01_f3_00_e5_00_30_01_0c_03_61_00_3a_72_36_00_15_50_7a_;0
2024-05-05 20:10:01;0,244;0,919;0,053;0,284;1,200;221,20;49,90;3830,330;1395,470;'01_03_14_08_a4_00_0c_01_f3_00_f4_00_35_01_1c_03_97_00_3a_72_3a_00_15_4b_0e_;0
2024-05-05 20:11:08;0,231;0,866;0,050;0,271;1,200;222,10;50,00;3830,334;1429,320;'01_03_14_08_ad_00_0c_01_f4_00_e7_00_32_01_0f_03_62_00_3a_72_3e_00_15_cf_48_;0
2024-05-05 20:12:10;0,228;0,856;0,049;0,268;1,200;221,80;50,00;3830,338;1392,528;'01_03_14_08_aa_00_0c_01_f4_00_e4_00_31_01_0c_03_58_00_3a_72_42_00_15_3f_90_;0
2024-05-05 20:13:11;0,246;0,921;0,054;0,286;1,200;222,40;49,90;3830,343;1380,419;'01_03_14_08_b0_00_0c_01_f3_00_f6_00_36_01_1e_03_99_00_3a_72_47_00_15_10_43_;0
2024-05-05 20:14:13;0,248;0,929;0,054;0,288;1,200;222,40;50,00;3830,347;1384,558;'01_03_14_08_b0_00_0c_01_f4_00_f8_00_36_01_20_03_a1_00_3a_72_4b_00_15_20_6e_;0
2024-05-05 20:15:20;0,248;0,928;0,055;0,288;1,200;222,50;50,00;3830,351;1394,799;'01_03_14_08_b1_00_0c_01_f4_00_f8_00_37_01_20_03_a0_00_3a_72_4f_00_15_48_6f_;0
2024-05-05 20:16:21;0,230;0,854;0,050;0,270;1,200;224,40;50,00;3830,355;1402,322;'01_03_14_08_c4_00_0c_01_f4_00_e6_00_32_01_0e_03_56_00_3a_72_53_00_15_65_d2_;0
2024-05-05 20:17:25;0,244;0,905;0,055;0,284;1,200;224,50;50,00;3830,359;1428,380;'01_03_14_08_c5_00_0c_01_f4_00_f4_00_37_01_1c_03_89_00_3a_72_57_00_15_cb_9c_;0
2024-05-05 20:18:24;0,251;0,863;0,054;0,291;1,300;223,70;50,00;3830,364;1434,027;'01_03_14_08_bd_00_0d_01_f4_00_fb_00_36_01_23_03_5f_00_3a_72_5c_00_15_e1_ab_;0
2024-05-05 20:19:25;0,258;0,888;0,057;0,298;1,300;223,40;50,00;3830,368;1426,540;'01_03_14_08_ba_00_0d_01_f4_01_02_00_39_01_2a_03_78_00_3a_72_60_00_15_c4_6c_;0
2024-05-05 20:20:26;0,243;0,906;0,053;0,282;1,200;223,30;49,90;3830,372;1387,860;'01_03_14_08_b9_00_0c_01_f3_00_f3_00_35_01_1a_03_8a_00_3a_72_64_00_15_2d_54_;0
2024-05-05 20:21:28;0,255;0,880;0,056;0,296;1,300;222,90;49,90;3830,376;1413,784;'01_03_14_08_b5_00_0d_01_f3_00_ff_00_38_01_28_03_70_00_3a_72_68_00_15_92_98_;0
2024-05-05 20:22:30;0,243;0,905;0,054;0,282;1,200;223,70;49,90;3830,380;1401,314;'01_03_14_08_bd_00_0c_01_f3_00_f3_00_36_01_1a_03_89_00_3a_72_6c_00_15_61_e2_;0
2024-05-05 20:23:35;0,243;0,906;0,053;0,281;1,200;223,40;50,00;3830,385;1387,302;'01_03_14_08_ba_00_0c_01_f4_00_f3_00_35_01_19_03_8a_00_3a_72_71_00_15_2b_26_;0
2024-05-05 20:24:37;0,243;0,908;0,053;0,282;1,200;222,80;49,90;3830,389;1390,076;'01_03_14_08_b4_00_0c_01_f3_00_f3_00_35_01_1a_03_8c_00_3a_72_75_00_15_35_fc_;0
2024-05-05 20:25:38;0,257;0,886;0,057;0,297;1,300;223,00;50,00;3830,394;1378,313;'01_03_14_08_b6_00_0d_01_f4_01_01_00_39_01_29_03_76_00_3a_72_7a_00_15_08_09_;0
2024-05-05 20:26:40;0,257;0,888;0,056;0,297;1,300;222,50;50,00;3830,398;1382,272;'01_03_14_08_b1_00_0d_01_f4_01_01_00_38_01_29_03_78_00_3a_72_7e_00_15_17_80_;0
2024-05-05 20:27:42;0,257;0,884;0,057;0,296;1,300;223,60;50,00;3830,402;1391,729;'01_03_14_08_bc_00_0d_01_f4_01_01_00_39_01_28_03_74_00_3a_72_82_00_15_3c_71_;0
2024-05-05 20:28:48;0,257;0,885;0,057;0,298;1,300;223,20;50,00;3830,407;1430,752;'01_03_14_08_b8_00_0d_01_f4_01_01_00_39_01_2a_03_75_00_3a_72_87_00_15_d4_e0_;0
2024-05-05 20:29:50;0,257;0,888;0,055;0,297;1,300;222,60;50,00;3830,411;1405,922;'01_03_14_08_b2_00_0d_01_f4_01_01_00_37_01_29_03_78_00_3a_72_8b_00_15_73_e2_;0
2024-05-05 20:30:51;0,257;0,889;0,055;0,297;1,300;222,20;50,00;3830,415;1439,089;'01_03_14_08_ae_00_0d_01_f4_01_01_00_37_01_29_03_79_00_3a_72_8f_00_15_f5_71_;0
2024-05-05 20:31:52;0,252;0,869;0,055;0,292;1,300;223,00;50,00;3830,420;1406,456;'01_03_14_08_b6_00_0d_01_f4_00_fc_00_37_01_24_03_65_00_3a_72_94_00_15_75_f8_;0
2024-05-05 20:32:59;0,260;0,898;0,057;0,299;1,300;222,50;50,00;3830,424;1424,865;'01_03_14_08_b1_00_0d_01_f4_01_04_00_39_01_2b_03_82_00_3a_72_98_00_15_bd_e1_;0
2024-05-05 20:34:01;0,247;0,923;0,054;0,287;1,200;222,90;49,90;3830,429;1429,925;'01_03_14_08_b5_00_0c_01_f3_00_f7_00_36_01_1f_03_9b_00_3a_72_9d_00_15_d1_a5_;0
2024-05-05 20:35:03;0,254;0,874;0,057;0,294;1,300;223,40;50,00;3830,433;1418,093;'01_03_14_08_ba_00_0d_01_f4_00_fe_00_39_01_26_03_6a_00_3a_72_a1_00_15_a3_6d_;0
2024-05-05 20:36:04;0,256;0,880;0,057;0,296;1,300;223,60;50,00;3830,437;1428,283;'01_03_14_08_bc_00_0d_01_f4_01_00_00_39_01_28_03_70_00_3a_72_a5_00_15_cb_3b_;0
2024-05-05 20:37:11;0,246;0,917;0,054;0,286;1,200;223,40;50,00;3830,442;1413,293;'01_03_14_08_ba_00_0c_01_f4_00_f6_00_36_01_1e_03_95_00_3a_72_aa_00_15_90_ad_;0
2024-05-05 20:38:13;0,255;0,878;0,057;0,294;1,300;223,30;49,90;3830,446;1431,401;'01_03_14_08_b9_00_0d_01_f3_00_ff_00_39_01_26_03_6e_00_3a_72_ae_00_15_d7_69_;0
2024-05-05 20:39:15;0,247;0,920;0,055;0,287;1,200;223,70;49,90;3830,451;1401,905;'01_03_14_08_bd_00_0c_01_f3_00_f7_00_37_01_1f_03_98_00_3a_72_b3_00_15_64_31_;0
2024-05-05 20:40:16;0,244;0,910;0,054;0,284;1,200;223,40;50,00;3830,455;1422,728;'01_03_14_08_ba_00_0c_01_f4_00_f4_00_36_01_1c_03_8e_00_3a_72_b7_00_15_b5_88_;0
2024-05-05 20:41:18;0,252;0,868;0,056;0,293;1,300;223,20;50,00;3830,459;1377,180;'01_03_14_08_b8_00_0d_01_f4_00_fc_00_38_01_25_03_64_00_3a_72_bb_00_15_03_9c_;0
2024-05-05 20:42:19;0,257;0,888;0,056;0,297;1,300;222,50;50,00;3830,463;1394,300;'01_03_14_08_b1_00_0d_01_f4_01_01_00_38_01_29_03_78_00_3a_72_bf_00_15_46_7c_;0
2024-05-05 20:43:25;0,247;0,925;0,055;0,288;1,200;222,50;49,90;3830,468;1410,955;'01_03_14_08_b1_00_0c_01_f3_00_f7_00_37_01_20_03_9d_00_3a_72_c4_00_15_87_8b_;0
2024-05-05 20:44:27;0,258;0,890;0,057;0,298;1,300;222,80;50,00;3830,472;1379,493;'01_03_14_08_b4_00_0d_01_f4_01_02_00_39_01_2a_03_7a_00_3a_72_c8_00_15_0c_a5_;0
2024-05-05 20:45:28;0,250;0,864;0,055;0,290;1,300;222,50;50,00;3830,476;1390,137;'01_03_14_08_b1_00_0d_01_f4_00_fa_00_37_01_22_03_60_00_3a_72_cc_00_15_36_39_;0
2024-05-05 20:46:30;0,245;0,916;0,054;0,285;1,200;222,70;49,90;3830,481;1407,448;'01_03_14_08_b3_00_0c_01_f3_00_f5_00_36_01_1d_03_94_00_3a_72_d1_00_15_79_d8_;0
2024-05-05 20:47:31;0,249;0,864;0,053;0,288;1,300;221,50;49,90;3830,485;1440,684;'01_03_14_08_a7_00_0d_01_f3_00_f9_00_35_01_20_03_60_00_3a_72_d5_00_15_fb_ac_;0
2024-05-05 20:49:21;0,245;0,923;0,052;0,284;1,200;221,10;50,00;3830,492;1413,874;'01_03_14_08_a3_00_0c_01_f4_00_f5_00_34_01_1c_03_9b_00_3a_72_dc_00_15_92_f2_;0
2024-05-05 20:50:23;0,254;0,884;0,054;0,293;1,300;221,00;50,00;3830,497;1400,574;'01_03_14_08_a2_00_0d_01_f4_00_fe_00_36_01_25_03_74_00_3a_72_e1_00_15_5e_fe_;0
2024-05-05 20:51:24;0,235;0,884;0,050;0,274;1,200;221,50;50,00;3830,501;1431,543;'01_03_14_08_a7_00_0c_01_f4_00_eb_00_32_01_12_03_74_00_3a_72_e5_00_15_d7_f7_;0
2024-05-05 20:52:25;0,257;0,890;0,056;0,296;1,300;221,90;50,00;3830,505;1431,334;'01_03_14_08_ab_00_0d_01_f4_01_01_00_38_01_28_03_7a_00_3a_72_e9_00_15_d7_26_;0
2024-05-05 20:53:27;0,256;0,883;0,056;0,296;1,300;223,00;50,00;3830,509;1435,400;'01_03_14_08_b6_00_0d_01_f4_01_00_00_38_01_28_03_73_00_3a_72_ed_00_15_e7_08_;0
2024-05-05 20:54:34;0,247;0,921;0,055;0,287;1,200;223,40;50,00;3830,514;1431,187;'01_03_14_08_ba_00_0c_01_f4_00_f7_00_37_01_1f_03_99_00_3a_72_f2_00_15_d6_93_;0
2024-05-05 20:55:35;0,244;0,907;0,055;0,285;1,200;224,10;50,00;3830,518;1393,950;'01_03_14_08_c1_00_0c_01_f4_00_f4_00_37_01_1d_03_8b_00_3a_72_f6_00_15_45_1e_;0
2024-05-05 20:56:37;0,248;0,926;0,055;0,288;1,200;223,00;50,00;3830,522;1389,374;'01_03_14_08_b6_00_0c_01_f4_00_f8_00_37_01_20_03_9e_00_3a_72_fa_00_15_33_3e_;0
