Data Godzina;Moc Czynna [kWh];pf;Moc Bierna [kVar];Moc Pozorna [kVA];I;U;f;Energia Czynna [kWh];Energia Bierna [kVARh];Id Licznika;status
2024-05-05 20:57:44;0,244;0,911;0,053;0,283;1,200;223,00;50,00;3830,527;1384,315;'01_03_14_08_b6_00_0c_01_f4_00_f4_00_35_01_1b_03_8f_00_3a_72_ff_00_15_1f_7b_;0
2024-05-05 20:58:46;0,242;0,902;0,055;0,282;1,200;223,40;50,00;3830,531;1399,560;'01_03_14_08_ba_00_0c_01_f4_00_f2_00_37_01_1a_03_86_00_3a_73_03_00_15_5b_08_;0
2024-05-05 20:59:47;0,246;0,918;0,055;0,286;1,200;223,20;50,00;3830,535;1396,468;'01_03_14_08_b8_00_0c_01_f4_00_f6_00_37_01_1e_03_96_00_3a_73_07_00_15_4e_f4_;0
2024-05-05 21:00:48;0,247;0,923;0,055;0,286;1,200;222,80;49,90;3830,539;1377,509;'01_03_14_08_b4_00_0c_01_f3_00_f7_00_37_01_1e_03_9b_00_3a_73_0b_00_15_04_e5_;0
2024-05-05 21:01:50;0,244;0,911;0,054;0,284;1,200;223,10;50,00;3830,544;1391,610;'01_03_14_08_b7_00_0c_01_f4_00_f4_00_36_01_1c_03_8f_00_3a_73_10_00_15_3b_fa_;0
2024-05-05 21:02:51;0,246;0,919;0,054;0,285;1,200;223,00;49,90;3830,548;1413,654;'01_03_14_08_b6_00_0c_01_f3_00_f6_00_36_01_1d_03_97_00_3a_73_14_00_15_92_16_;0
2024-05-05 21:03:58;0,251;0,872;0,054;0,291;1,300;221,40;50,00;3830,552;1410,151;'01_03_14_08_a6_00_0d_01_f4_00_fb_00_36_01_23_03_68_00_3a_73_18_00_15_84_67_;0
2024-05-05 21:04:59;0,245;0,918;0,053;0,284;1,200;222,20;50,00;3830,557;1389,667;'01_03_14_08_ae_00_0c_01_f4_00_f5_00_35_01_1c_03_96_00_3a_73_1d_00_15_34_63_;0
2024-05-05 21:06:00;0,245;0,916;0,054;0,284;1,200;222,70;50,00;3830,561;1389,189;'01_03_14_08_b3_00_0c_01_f4_00_f5_00_36_01_1c_03_94_00_3a_73_21_00_15_32_85_;0
2024-05-05 21:07:02;0,247;0,928;0,054;0,285;1,200;221,60;50,00;3830,565;1404,595;'01_03_14_08_a8_00_0c_01_f4_00_f7_00_36_01_1d_03_a0_00_3a_73_25_00_15_6e_b3_;0
2024-05-05 21:08:03;0,253;0,883;0,053;0,291;1,300;220,40;50,00;3830,569;1420,534;'01_03_14_08_9c_00_0d_01_f4_00_fd_00_35_01_23_03_73_00_3a_73_29_00_15_ac_f6_;0
2024-05-05 21:09:05;0,251;0,876;0,053;0,289;1,300;220,30;50,00;3830,574;1398,308;'01_03_14_08_9b_00_0d_01_f4_00_fb_00_35_01_21_03_6c_00_3a_73_2e_00_15_56_24_;0
2024-05-05 21:10:11;0,246;0,927;0,052;0,285;1,200;221,00;50,00;3830,578;1409,876;'01_03_14_08_a2_00_0c_01_f4_00_f6_00_34_01_1d_03_9f_00_3a_73_32_00_15_83_54_;0
2024-05-05 21:11:12;0,248;0,863;0,053;0,287;1,300;221,00;50,00;3830,582;1398,811;'01_03_14_08_a2_00_0d_01_f4_00_f8_00_35_01_1f_03_5f_00_3a_73_36_00_15_58_1b_;0
2024-05-05 21:12:14;0,232;0,874;0,050;0,271;1,200;221,00;50,00;3830,586;1394,095;'01_03_14_08_a2_00_0c_01_f4_00_e8_00_32_01_0f_03_6a_00_3a_73_3a_00_15_45_af_;0
2024-05-05 21:13:14;0,229;0,865;0,048;0,266;1,200;220,40;49,90;3830,590;1440,740;'01_03_14_08_9c_00_0c_01_f3_00_e5_00_30_01_0a_03_61_00_3a_73_3e_00_15_fb_e4_;0
2024-05-05 21:14:16;0,229;0,863;0,049;0,267;1,200;221,10;49,90;3830,594;1438,850;'01_03_14_08_a3_00_0c_01_f3_00_e5_00_31_01_0b_03_5f_00_3a_73_42_00_15_f4_82_;0
2024-05-05 21:15:17;0,240;0,907;0,051;0,279;1,200;220,40;50,00;3830,598;1433,520;'01_03_14_08_9c_00_0c_01_f4_00_f0_00_33_01_17_03_8b_00_3a_73_46_00_15_df_b0_;0
2024-05-05 21:16:24;0,231;0,871;0,049;0,270;1,200;220,90;49,90;3830,602;1412,393;'01_03_14_08_a1_00_0c_01_f3_00_e7_00_31_01_0e_03_67_00_3a_73_4a_00_15_8d_29_;0
2024-05-05 21:17:25;0,229;0,863;0,048;0,267;1,200;221,00;50,00;3830,606;1395,331;'01_03_14_08_a2_00_0c_01_f4_00_e5_00_30_01_0b_03_5f_00_3a_73_4e_00_15_4a_83_;0
2024-05-05 21:18:26;0,246;0,924;0,053;0,285;1,200;221,70;49,90;3830,610;1398,161;'01_03_14_08_a9_00_0c_01_f3_00_f6_00_35_01_1d_03_9c_00_3a_73_52_00_15_55_91_;0
2024-05-05 21:19:27;0,236;0,883;0,051;0,275;1,200;222,70;49,90;3830,614;1384,950;'01_03_14_08_b3_00_0c_01_f3_00_ec_00_33_01_13_03_73_00_3a_73_56_00_15_21_f6_;0
2024-05-05 21:20:29;0,239;0,894;0,052;0,278;1,200;222,60;50,00;3830,618;1402,668;'01_03_14_08_b2_00_0c_01_f4_00_ef_00_34_01_16_03_7e_00_3a_73_5a_00_15_67_2c_;0
2024-05-05 21:21:31;0,228;0,928;0,050;0,267;1,100;223,30;50,00;3830,622;1416,615;'01_03_14_08_b9_00_0b_01_f4_00_e4_00_32_01_0b_03_a0_00_3a_73_5e_00_15_9d_a7_;0
2024-05-05 21:22:32;0,228;0,853;0,049;0,267;1,200;222,60;49,90;3830,626;1418,486;'01_03_14_08_b2_00_0c_01_f3_00_e4_00_31_01_0b_03_55_00_3a_73_62_00_15_a4_f6_;0
2024-05-05 21:23:38;0,227;0,855;0,048;0,265;1,200;221,10;50,00;3830,630;1404,433;'01_03_14_08_a3_00_0c_01_f4_00_e3_00_30_01_09_03_57_00_3a_73_66_00_15_6e_11_;0
2024-05-05 21:24:40;0,227;0,853;0,049;0,266;1,200;221,70;50,00;3830,634;1377,799;'01_03_14_08_a9_00_0c_01_f4_00_e3_00_31_01_0a_03_55_00_3a_73_6a_00_15_06_07_;0
2024-05-05 21:25:41;0,228;0,855;0,048;0,267;1,200;222,20;50,00;3830,638;1430,361;'01_03_14_08_ae_00_0c_01_f4_00_e4_00_30_01_0b_03_57_00_3a_73_6e_00_15_d3_59_;0
2024-05-05 21:26:43;0,227;0,853;0,049;0,267;1,200;221,70;50,00;3830,642;1411,984;'01_03_14_08_a9_00_0c_01_f4_00_e3_00_31_01_0b_03_55_00_3a_73_72_00_15_8b_90_;0
2024-05-05 21:27:44;0,234;0,879;0,050;0,274;1,200;221,60;50,00;3830,646;1431,731;'01_03_14_08_a8_00_0c_01_f4_00_ea_00_32_01_12_03_6f_00_3a_73_76_00_15_d8_b3_;0
2024-05-05 21:28:50;0,228;0,857;0,049;0,267;1,200;221,70;50,00;3830,650;1428,757;'01_03_14_08_a9_00_0c_01_f4_00_e4_00_31_01_0b_03_59_00_3a_73_7a_00_15_cd_15_;0
2024-05-05 21:29:52;0,232;0,871;0,051;0,271;1,200;221,90;50,00;3830,654;1376,795;'01_03_14_08_ab_00_0c_01_f4_00_e8_00_33_01_0f_03_67_00_3a_73_7e_00_15_02_1b_;0
2024-05-05 21:30:53;0,228;0,852;0,050;0,267;1,200;223,00;50,00;3830,658;1379,510;'01_03_14_08_b6_00_0c_01_f4_00_e4_00_32_01_0b_03_54_00_3a_73_82_00_15_0c_b6_;0
2024-05-05 21:31:55;0,242;0,907;0,054;0,282;1,200;222,30;49,90;3830,662;1433,040;'01_03_14_08_af_00_0c_01_f3_00_f2_00_36_01_1a_03_8b_00_3a_73_86_00_15_dd_d0_;0
2024-05-05 21:32:56;0,239;0,898;0,053;0,278;1,200;221,60;50,00;3830,666;1376,572;'01_03_14_08_a8_00_0c_01_f4_00_ef_00_35_01_16_03_82_00_3a_73_8a_00_15_01_3c_;0
2024-05-05 21:34:02;0,252;0,872;0,057;0,292;1,300;222,30;49,90;3830,671;1421,431;'01_03_14_08_af_00_0d_01_f3_00_fc_00_39_01_24_03_68_00_3a_73_8f_00_15_b0_77_;0
2024-05-05 21:35:04;0,239;0,893;0,054;0,278;1,200;223,00;49,90;3830,675;1391,000;'01_03_14_08_b6_00_0c_01_f3_00_ef_00_36_01_16_03_7d_00_3a_73_93_00_15_39_98_;0
2024-05-05 21:36:05;0,242;0,906;0,054;0,282;1,200;222,40;50,00;3830,679;1395,137;'01_03_14_08_b0_00_0c_01_f4_00_f2_00_36_01_1a_03_8a_00_3a_73_97_00_15_49_c1_;0
2024-05-05 21:37:07;0,238;0,896;0,052;0,277;1,200;221,20;50,00;3830,683;1405,733;'01_03_14_08_a4_00_0c_01_f4_00_ee_00_34_01_15_03_80_00_3a_73_9b_00_15_73_25_;0
2024-05-05 21:38:08;0,239;0,899;0,053;0,279;1,200;221,50;50,00;3830,687;1399,485;'01_03_14_08_a7_00_0c_01_f4_00_ef_00_35_01_17_03_83_00_3a_73_9f_00_15_5a_bd_;0
2024-05-05 21:39:15;0,248;0,860;0,055;0,288;1,300;221,60;50,00;3830,692;1396,582;'01_03_14_08_a8_00_0d_01_f4_00_f8_00_37_01_20_03_5c_00_3a_73_a4_00_15_4f_66_;0
2024-05-05 21:40:17;0,242;0,915;0,052;0,281;1,200;220,20;50,00;3830,696;1441,370;'01_03_14_08_9a_00_0c_01_f4_00_f2_00_34_01_19_03_93_00_3a_73_a8_00_15_fe_5a_;0
2024-05-05 21:41:19;0,245;0,922;0,054;0,285;1,200;221,20;50,00;3830,700;1388,873;'01_03_14_08_a4_00_0c_01_f4_00_f5_00_36_01_1d_03_9a_00_3a_73_ac_00_15_31_49_;0
2024-05-05 21:42:20;0,240;0,906;0,053;0,280;1,200;220,70;50,00;3830,704;1389,694;'01_03_14_08_9f_00_0c_01_f4_00_f0_00_35_01_18_03_8a_00_3a_73_b0_00_15_34_7e_;0
2024-05-05 21:43:26;0,241;0,905;0,054;0,281;1,200;221,90;50,00;3830,709;1419,550;'01_03_14_08_ab_00_0c_01_f4_00_f1_00_36_01_19_03_89_00_3a_73_b5_00_15_a9_1e_;0
2024-05-05 21:44:28;0,240;0,901;0,054;0,281;1,200;221,90;50,00;3830,713;1419,164;'01_03_14_08_ab_00_0c_01_f4_00_f0_00_36_01_19_03_85_00_3a_73_b9_00_15_a7_9c_;0
2024-05-05 21:45:30;0,241;0,905;0,054;0,282;1,200;221,80;50,00;3830,717;1376,720;'01_03_14_08_aa_00_0c_01_f4_00_f1_00_36_01_1a_03_89_00_3a_73_bd_00_15_01_d0_;0
2024-05-05 21:46:32;0,239;0,901;0,052;0,279;1,200;220,90;49,90;3830,721;1414,681;'01_03_14_08_a1_00_0c_01_f3_00_ef_00_34_01_17_03_85_00_3a_73_c1_00_15_96_19_;0
2024-05-05 21:47:38;0,247;0,858;0,054;0,287;1,300;221,30;49,90;3830,726;1434,645;'01_03_14_08_a5_00_0d_01_f3_00_f7_00_36_01_1f_03_5a_00_3a_73_c6_00_15_e4_15_;0
2024-05-05 21:49:23;0,224;0,913;0,048;0,264;1,100;222,80;50,00;3830,733;1405,480;'01_03_14_08_b4_00_0b_01_f4_00_e0_00_30_01_08_03_91_00_3a_73_cd_00_15_72_28_;0
2024-05-05 21:50:25;0,240;0,896;0,054;0,280;1,200;223,00;50,00;3830,737;1414,334;'01_03_14_08_b6_00_0c_01_f4_00_f0_00_36_01_18_03_80_00_3a_73_d1_00_15_94_be_;0
2024-05-05 21:51:26;0,224;0,910;0,050;0,264;1,100;223,60;50,00;3830,741;1439,031;'01_03_14_08_bc_00_0b_01_f4_00_e0_00_32_01_08_03_8e_00_3a_73_d5_00_15_f5_37_;0
2024-05-05 21:52:27;0,224;0,909;0,050;0,264;1,100;224,00;49,90;3830,745;1378,476;'01_03_14_08_c0_00_0b_01_f3_00_e0_00_32_01_08_03_8d_00_3a_73_d9_00_15_08_ac_;0
2024-05-05 21:53:29;0,223;0,907;0,049;0,263;1,100;223,40;50,00;3830,749;1421,878;'01_03_14_08_ba_00_0b_01_f4_00_df_00_31_01_07_03_8b_00_3a_73_dd_00_15_b2_36_;0
2024-05-05 21:54:35;0,224;0,912;0,048;0,264;1,100;223,20;50,00;3830,753;1421,424;'01_03_14_08_b8_00_0b_01_f4_00_e0_00_30_01_08_03_90_00_3a_73_e1_00_15_b0_70_;0
2024-05-05 21:55:36;0,224;0,907;0,050;0,264;1,100;224,40;50,00;3830,757;1382,546;'01_03_14_08_c4_00_0b_01_f4_00_e0_00_32_01_08_03_8b_00_3a_73_e5_00_15_18_92_;0
2024-05-05 21:56:39;0,240;0,896;0,054;0,279;1,200;223,20;50,00;3830,761;1392,234;'01_03_14_08_b8_00_0c_01_f4_00_f0_00_36_01_17_03_80_00_3a_73_e9_00_15_3e_6a_;0
2024-05-05 21:57:40;0,249;0,857;0,057;0,290;1,300;223,40;50,00;3830,765;1399,234;'01_03_14_08_ba_00_0d_01_f4_00_f9_00_39_01_22_03_59_00_3a_73_ed_00_15_59_c2_;0
2024-05-05 21:58:41;0,242;0,904;0,055;0,282;1,200;222,90;49,90;3830,770;1439,020;'01_03_14_08_b5_00_0c_01_f3_00_f2_00_37_01_1a_03_88_00_3a_73_f2_00_15_f5_2c_;0
2024-05-05 21:59:48;0,239;0,899;0,053;0,280;1,200;221,50;49,90;3830,774;1412,179;'01_03_14_08_a7_00_0c_01_f3_00_ef_00_35_01_18_03_83_00_3a_73_f6_00_15_8c_53_;0
2024-05-05 22:00:50;0,247;0,924;0,057;0,288;1,200;222,70;49,90;3830,778;1423,915;'01_03_14_08_b3_00_0c_01_f3_00_f7_00_39_01_20_03_9c_00_3a_73_fa_00_15_ba_2b_;0
2024-05-05 22:01:51;0,247;0,922;0,057;0,289;1,200;223,10;49,90;3830,782;1401,162;'01_03_14_08_b7_00_0c_01_f3_00_f7_00_39_01_21_03_9a_00_3a_73_fe_00_15_61_4a_;0
2024-05-05 22:02:52;0,244;0,911;0,056;0,284;1,200;223,00;49,90;3830,786;1430,685;'01_03_14_08_b6_00_0c_01_f3_00_f4_00_38_01_1c_03_8f_00_3a_74_02_00_15_d4_9d_;0
2024-05-05 22:03:54;0,232;0,870;0,052;0,272;1,200;222,10;49,90;3830,790;1428,088;'01_03_14_08_ad_00_0c_01_f3_00_e8_00_34_01_10_03_66_00_3a_74_06_00_15_ca_78_;0
2024-05-05 22:05:00;0,234;0,878;0,052;0,273;1,200;222,00;49,90;3830,795;1434,965;'01_03_14_08_ac_00_0c_01_f3_00_ea_00_34_01_11_03_6e_00_3a_74_0b_00_15_e5_55_;0
2024-05-05 22:06:01;0,231;0,866;0,052;0,271;1,200;222,10;49,90;3830,799;1427,333;'01_03_14_08_ad_00_0c_01_f3_00_e7_00_34_01_0f_03_62_00_3a_74_0f_00_15_c7_85_;0
2024-05-05 22:07:03;0,249;0,860;0,057;0,290;1,300;222,60;50,00;3830,803;1412,647;'01_03_14_08_b2_00_0d_01_f4_00_f9_00_39_01_22_03_5c_00_3a_74_13_00_15_8e_27_;0
2024-05-05 22:08:04;0,233;0,876;0,051;0,273;1,200;221,40;49,90;3830,807;1409,853;'01_03_14_08_a6_00_0c_01_f3_00_e9_00_33_01_11_03_6c_00_3a_74_17_00_15_83_3d_;0
2024-05-05 22:09:07;0,225;0,923;0,050;0,264;1,100;221,40;49,90;3830,811;1428,452;'01_03_14_08_a6_00_0b_01_f3_00_e1_00_32_01_08_03_9b_00_3a_74_1b_00_15_cb_e4_;0
2024-05-05 22:10:13;0,224;0,916;0,049;0,264;1,100;222,10;50,00;3830,815;1415,623;'01_03_14_08_ad_00_0b_01_f4_00_e0_00_31_01_08_03_94_00_3a_74_1f_00_15_99_c7_;0
2024-05-05 22:11:14;0,236;0,889;0,052;0,276;1,200;221,10;50,00;3830,819;1385,693;'01_03_14_08_a3_00_0c_01_f4_00_ec_00_34_01_14_03_79_00_3a_74_23_00_15_24_dd_;0
2024-05-05 22:12:15;0,233;0,873;0,051;0,273;1,200;222,20;50,00;3830,823;1405,777;'01_03_14_08_ae_00_0c_01_f4_00_e9_00_33_01_11_03_69_00_3a_74_27_00_15_73_51_;0
2024-05-05 22:13:17;0,234;0,882;0,051;0,273;1,200;220,90;49,90;3830,827;1379,719;'01_03_14_08_a1_00_0c_01_f3_00_ea_00_33_01_11_03_72_00_3a_74_2b_00_15_0d_87_;0
2024-05-05 22:14:18;0,232;0,875;0,051;0,271;1,200;220,80;50,00;3830,831;1390,747;'01_03_14_08_a0_00_0c_01_f4_00_e8_00_33_01_0f_03_6b_00_3a_74_2f_00_15_38_9b_;0
2024-05-05 22:15:24;0,231;0,872;0,050;0,270;1,200;220,60;50,00;3830,835;1438,419;'01_03_14_08_9e_00_0c_01_f4_00_e7_00_32_01_0e_03_68_00_3a_74_33_00_15_f2_d3_;0
2024-05-05 22:16:26;0,248;0,864;0,055;0,289;1,300;220,70;50,00;3830,839;1422,812;'01_03_14_08_9f_00_0d_01_f4_00_f8_00_37_01_21_03_60_00_3a_74_37_00_15_b5_dc_;0
2024-05-05 22:17:27;0,231;0,869;0,051;0,272;1,200;221,30;50,00;3830,844;1405,549;'01_03_14_08_a5_00_0c_01_f4_00_e7_00_33_01_10_03_65_00_3a_74_3c_00_15_72_6d_;0
2024-05-05 22:18:29;0,246;0,857;0,056;0,287;1,300;220,80;50,00;3830,848;1411,631;'01_03_14_08_a0_00_0d_01_f4_00_f6_00_38_01_1f_03_59_00_3a_74_40_00_15_8a_2f_;0
2024-05-05 22:19:30;0,241;0,909;0,055;0,282;1,200;220,90;50,00;3830,852;1390,476;'01_03_14_08_a1_00_0c_01_f4_00_f1_00_37_01_1a_03_8d_00_3a_74_44_00_15_37_8c_;0
2024-05-05 22:20:31;0,247;0,859;0,057;0,288;1,300;221,10;50,00;3830,856;1408,997;'01_03_14_08_a3_00_0d_01_f4_00_f7_00_39_01_20_03_5b_00_3a_74_48_00_15_7f_e5_;0
2024-05-05 22:21:33;0,241;0,910;0,055;0,281;1,200;220,60;50,00;3830,860;1411,503;'01_03_14_08_9e_00_0c_01_f4_00_f1_00_37_01_19_03_8e_00_3a_74_4c_00_15_89_af_;0
2024-05-05 22:22:39;0,251;0,872;0,059;0,292;1,300;221,30;50,00;3830,864;1400,029;'01_03_14_08_a5_00_0d_01_f4_00_fb_00_3b_01_24_03_68_00_3a_74_50_00_15_5c_dd_;0
2024-05-05 22:23:40;0,244;0,916;0,056;0,286;1,200;221,80;50,00;3830,868;1382,012;'01_03_14_08_aa_00_0c_01_f4_00_f4_00_38_01_1e_03_94_00_3a_74_54_00_15_16_7c_;0
2024-05-05 22:24:42;0,249;0,868;0,055;0,288;1,300;220,60;50,00;3830,873;1418,028;'01_03_14_08_9e_00_0d_01_f4_00_f9_00_37_01_20_03_64_00_3a_74_59_00_15_a3_2c_;0
2024-05-05 22:25:43;0,245;0,922;0,056;0,287;1,200;221,40;50,00;3830,877;1390,078;'01_03_14_08_a6_00_0c_01_f4_00_f5_00_38_01_1f_03_9a_00_3a_74_5d_00_15_35_fe_;0
2024-05-05 22:26:44;0,255;0,885;0,058;0,296;1,300;221,60;50,00;3830,881;1421,766;'01_03_14_08_a8_00_0d_01_f4_00_ff_00_3a_01_28_03_75_00_3a_74_61_00_15_b1_c6_;0
2024-05-05 22:27:47;0,241;0,907;0,055;0,280;1,200;221,20;50,00;3830,885;1430,570;'01_03_14_08_a4_00_0c_01_f4_00_f1_00_37_01_18_03_8b_00_3a_74_65_00_15_d4_2a_;0
2024-05-05 22:28:48;0,246;0,926;0,056;0,287;1,200;221,20;50,00;3830,889;1396,107;'01_03_14_08_a4_00_0c_01_f4_00_f6_00_38_01_1f_03_9e_00_3a_74_69_00_15_4d_8b_;0
2024-05-05 22:29:54;0,224;0,914;0,049;0,264;1,100;222,60;50,00;3830,894;1391,626;'01_03_14_08_b2_00_0b_01_f4_00_e0_00_31_01_08_03_92_00_3a_74_6e_00_15_3c_0a_;0
2024-05-05 22:30:56;0,240;0,901;0,055;0,281;1,200;221,90;49,90;3830,898;1414,376;'01_03_14_08_ab_00_0c_01_f3_00_f0_00_37_01_19_03_85_00_3a_74_72_00_15_94_e8_;0
2024-05-05 22:31:57;0,240;0,895;0,056;0,281;1,200;223,30;50,00;3830,902;1393,995;'01_03_14_08_b9_00_0c_01_f4_00_f0_00_38_01_19_03_7f_00_3a_74_76_00_15_45_4b_;0
2024-05-05 22:32:59;0,251;0,867;0,059;0,293;1,300;222,60;50,00;3830,906;1424,370;'01_03_14_08_b2_00_0d_01_f4_00_fb_00_3b_01_25_03_63_00_3a_74_7a_00_15_bb_f2_;0
2024-05-05 22:34:06;0,240;0,897;0,058;0,282;1,200;222,90;50,00;3830,910;1431,391;'01_03_14_08_b5_00_0c_01_f4_00_f0_00_3a_01_1a_03_81_00_3a_74_7e_00_15_d7_5f_;0
2024-05-05 22:35:08;0,239;0,897;0,056;0,281;1,200;221,80;50,00;3830,915;1433,774;'01_03_14_08_aa_00_0c_01_f4_00_ef_00_38_01_19_03_81_00_3a_74_83_00_15_e0_ae_;0
2024-05-05 22:36:09;0,253;0,877;0,058;0,294;1,300;221,90;50,00;3830,919;1427,286;'01_03_14_08_ab_00_0d_01_f4_00_fd_00_3a_01_26_03_6d_00_3a_74_87_00_15_c7_56_;0
2024-05-05 22:37:11;0,091;0,817;0,006;0,116;0,500;222,70;50,00;3830,923;1427,361;'01_03_14_08_b3_00_05_01_f4_00_5b_00_06_00_74_03_31_00_3a_74_8b_00_15_c7_a1_;0
2024-05-05 22:38:12;0,044;0,990;0,022;0,057;0,200;222,00;50,00;3830,923;1405,292;'01_03_14_08_ac_00_02_01_f4_00_2c_00_16_00_39_03_de_00_3a_74_8b_00_15_71_6c_;0
2024-05-05 22:39:18;0,045;1,000;0,024;0,058;0,200;224,10;50,00;3830,924;1377,426;'01_03_14_08_c1_00_02_01_f4_00_2d_00_18_00_3a_03_e8_00_3a_74_8c_00_15_04_92_;0
2024-05-05 22:40:20;0,044;0,983;0,024;0,058;0,200;223,80;50,00;3830,925;1414,414;'01_03_14_08_be_00_02_01_f4_00_2c_00_18_00_3a_03_d7_00_3a_74_8d_00_15_95_0e_;0
2024-05-05 22:41:22;0,045;1,000;0,024;0,058;0,200;224,10;50,00;3830,926;1418,578;'01_03_14_08_c1_00_02_01_f4_00_2d_00_18_00_3a_03_e8_00_3a_74_8e_00_15_a5_52_;0
2024-05-05 22:42:23;0,044;0,979;0,023;0,058;0,200;224,50;50,00;3830,926;1436,724;'01_03_14_08_c5_00_02_01_f4_00_2c_00_17_00_3a_03_d3_00_3a_74_8e_00_15_ec_34_;0
2024-05-05 22:43:24;0,044;0,979;0,023;0,058;0,200;224,60;50,00;3830,927;1440,176;'01_03_14_08_c6_00_02_01_f4_00_2c_00_17_00_3a_03_d3_00_3a_74_8f_00_15_f9_b0_;0
2024-05-05 22:44:31;0,044;0,980;0,024;0,058;0,200;224,30;50,00;3830,928;1393,262;'01_03_14_08_c3_00_02_01_f4_00_2c_00_18_00_3a_03_d4_00_3a_74_90_00_15_42_6e_;0
2024-05-05 22:45:32;0,044;0,981;0,024;0,058;0,200;224,20;49,90;3830,929;1407,376;'01_03_14_08_c2_00_02_01_f3_00_2c_00_18_00_3a_03_d5_00_3a_74_91_00_15_79_90_;0
2024-05-05 22:46:33;0,044;0,981;0,023;0,058;0,200;224,20;50,00;3830,930;1441,414;'01_03_14_08_c2_00_02_01_f4_00_2c_00_17_00_3a_03_d5_00_3a_74_92_00_15_fe_86_;0
2024-05-05 22:47:34;0,044;0,981;0,024;0,058;0,200;224,10;50,00;3830,930;1411,798;'01_03_14_08_c1_00_02_01_f4_00_2c_00_18_00_3a_03_d5_00_3a_74_92_00_15_8a_d6_;0
2024-05-05 22:49:26;0,044;0,980;0,024;0,058;0,200;224,30;50,00;3830,932;1377,199;'01_03_14_08_c3_00_02_01_f4_00_2c_00_18_00_3a_03_d4_00_3a_74_94_00_15_03_af_;0
2024-05-05 22:50:28;0,044;0,981;0,024;0,058;0,200;224,10;50,00;3830,932;1403,607;'01_03_14_08_c1_00_02_01_f4_00_2c_00_18_00_3a_03_d5_00_3a_74_94_00_15_6a_d7_;0
2024-05-05 22:51:30;0,044;0,980;0,023;0,058;0,200;224,40;50,00;3830,933;1431,311;'01_03_14_08_c4_00_02_01_f4_00_2c_00_17_00_3a_03_d4_00_3a_74_95_00_15_d7_0f_;0
2024-05-05 22:52:32;0,044;0,979;0,023;0,058;0,200;224,70;50,00;3830,934;1381,771;'01_03_14_08_c7_00_02_01_f4_00_2c_00_17_00_3a_03_d3_00_3a_74_96_00_15_15_8b_;0
2024-05-05 22:53:38;0,044;0,985;0,023;0,058;0,200;223,30;50,00;3830,935;1433,193;'01_03_14_08_b9_00_02_01_f4_00_2c_00_17_00_3a_03_d9_00_3a_74_97_00_15_de_69_;0
2024-05-05 22:54:40;0,044;0,986;0,022;0,057;0,200;223,10;50,00;3830,936;1419,151;'01_03_14_08_b7_00_02_01_f4_00_2c_00_16_00_39_03_da_00_3a_74_98_00_15_a7_8f_;0
2024-05-05 22:55:42;0,044;0,983;0,023;0,058;0,200;223,70;50,00;3830,936;1437,850;'01_03_14_08_bd_00_02_01_f4_00_2c_00_17_00_3a_03_d7_00_3a_74_98_00_15_f0_9a_;0
2024-05-05 22:56:43;0,044;0,982;0,023;0,058;0,200;224,00;50,00;3830,937;1426,940;'01_03_14_08_c0_00_02_01_f4_00_2c_00_17_00_3a_03_d6_00_3a_74_99_00_15_c5_fc_;0
2024-05-05 22:57:45;0,044;0,976;0,024;0,059;0,200;225,20;50,00;3830,938;1408,297;'01_03_14_08_cc_00_02_01_f4_00_2c_00_18_00_3b_03_d0_00_3a_74_9a_00_15_7d_29_;0
2024-05-05 22:58:51;0,044;0,977;0,025;0,058;0,200;225,00;50,00;3830,939;1424,845;'01_03_14_08_ca_00_02_01_f4_00_2c_00_19_00_3a_03_d1_00_3a_74_9b_00_15_bd_cd_;0
2024-05-05 22:59:53;0,044;0,979;0,025;0,058;0,200;224,70;50,00;3830,939;1421,472;'01_03_14_08_c7_00_02_01_f4_00_2c_00_19_00_3a_03_d3_00_3a_74_9b_00_15_b0_a0_;0
2024-05-05 23:00:54;0,044;0,981;0,024;0,058;0,200;224,20;49,90;3830,940;1435,731;'01_03_14_08_c2_00_02_01_f3_00_2c_00_18_00_3a_03_d5_00_3a_74_9c_00_15_e8_53_;0
2024-05-05 23:01:55;0,044;0,980;0,024;0,058;0,200;224,30;49,90;3830,941;1414,319;'01_03_14_08_c3_00_02_01_f3_00_2c_00_18_00_3a_03_d4_00_3a_74_9d_00_15_94_af_;0
2024-05-05 23:02:57;0,044;0,982;0,024;0,058;0,200;224,00;49,90;3830,942;1377,067;'01_03_14_08_c0_00_02_01_f3_00_2c_00_18_00_3a_03_d6_00_3a_74_9e_00_15_03_2b_;0
2024-05-05 23:03:58;0,044;0,985;0,024;0,058;0,200;223,30;49,90;3830,942;1407,357;'01_03_14_08_b9_00_02_01_f3_00_2c_00_18_00_3a_03_d9_00_3a_74_9e_00_15_79_7d_;0
2024-05-05 23:05:04;0,044;0,983;0,024;0,057;0,200;223,60;49,90;3830,943;1384,257;'01_03_14_08_bc_00_02_01_f3_00_2c_00_18_00_39_03_d7_00_3a_74_9f_00_15_1f_41_;0
2024-05-05 23:06:06;0,045;1,000;0,024;0,058;0,200;224,30;50,00;3830,944;1424,611;'01_03_14_08_c3_00_02_01_f4_00_2d_00_18_00_3a_03_e8_00_3a_74_a0_00_15_bc_e3_;0
2024-05-05 23:07:08;0,045;1,000;0,025;0,059;0,200;225,00;49,90;3830,945;1408,208;'01_03_14_08_ca_00_02_01_f3_00_2d_00_19_00_3b_03_e8_00_3a_74_a1_00_15_7c_d0_;0
2024-05-05 23:08:09;0,044;0,981;0,024;0,058;0,200;224,20;50,00;3830,946;1429,149;'01_03_14_08_c2_00_02_01_f4_00_2c_00_18_00_3a_03_d5_00_3a_74_a2_00_15_ce_9d_;0
2024-05-05 23:09:10;0,045;1,000;0,024;0,058;0,200;224,30;50,00;3830,946;1383,715;'01_03_14_08_c3_00_02_01_f4_00_2d_00_18_00_3a_03_e8_00_3a_74_a2_00_15_1d_23_;0
2024-05-05 23:10:11;0,044;0,981;0,024;0,058;0,200;224,20;50,00;3830,947;1417,053;'01_03_14_08_c2_00_02_01_f4_00_2c_00_18_00_3a_03_d5_00_3a_74_a3_00_15_9f_5d_;0
2024-05-05 23:11:18;0,044;0,980;0,023;0,057;0,200;224,40;50,00;3830,948;1413,680;'01_03_14_08_c4_00_02_01_f4_00_2c_00_17_00_39_03_d4_00_3a_74_a4_00_15_92_30_;0
2024-05-05 23:12:20;0,044;0,983;0,022;0,057;0,200;223,60;50,00;3830,949;1395,878;'01_03_14_08_bc_00_02_01_f4_00_2c_00_16_00_39_03_d7_00_3a_74_a5_00_15_4c_a6_;0
2024-05-05 23:13:22;0,044;0,985;0,024;0,057;0,200;223,20;50,00;3830,949;1402,558;'01_03_14_08_b8_00_02_01_f4_00_2c_00_18_00_39_03_d9_00_3a_74_a5_00_15_66_be_;0
2024-05-05 23:14:23;0,044;0,982;0,024;0,058;0,200;223,90;50,00;3830,950;1427,514;'01_03_14_08_bf_00_02_01_f4_00_2c_00_18_00_3a_03_d6_00_3a_74_a6_00_15_c8_3a_;0
2024-05-05 23:15:25;0,044;0,982;0,024;0,058;0,200;224,00;50,00;3830,951;1414,180;'01_03_14_08_c0_00_02_01_f4_00_2c_00_18_00_3a_03_d6_00_3a_74_a7_00_15_94_24_;0
2024-05-05 23:16:31;0,044;0,983;0,024;0,058;0,200;223,70;50,00;3830,952;1425,537;'01_03_14_08_bd_00_02_01_f4_00_2c_00_18_00_3a_03_d7_00_3a_74_a8_00_15_c0_81_;0
2024-05-05 23:17:32;0,044;0,982;0,024;0,058;0,200;224,00;50,00;3830,953;1439,207;'01_03_14_08_c0_00_02_01_f4_00_2c_00_18_00_3a_03_d6_00_3a_74_a9_00_15_f5_e7_;0
2024-05-05 23:18:34;0,044;0,979;0,023;0,058;0,200;224,50;50,00;3830,953;1399,871;'01_03_14_08_c5_00_02_01_f4_00_2c_00_17_00_3a_03_d3_00_3a_74_a9_00_15_5c_3f_;0
2024-05-05 23:19:35;0,044;0,979;0,024;0,058;0,200;224,50;50,00;3830,954;1416,235;'01_03_14_08_c5_00_02_01_f4_00_2c_00_18_00_3a_03_d3_00_3a_74_aa_00_15_9c_2b_;0
2024-05-05 23:20:37;0,044;0,980;0,023;0,058;0,200;224,40;50,00;3830,955;1423,043;'01_03_14_08_c4_00_02_01_f4_00_2c_00_17_00_3a_03_d4_00_3a_74_ab_00_15_b6_c3_;0
2024-05-05 23:21:38;0,044;0,982;0,022;0,057;0,200;224,00;50,00;3830,956;1426,942;'01_03_14_08_c0_00_02_01_f4_00_2c_00_16_00_39_03_d6_00_3a_74_ac_00_15_c5_fe_;0
2024-05-05 23:22:40;0,044;0,982;0,022;0,058;0,200;224,00;50,00;3830,956;1429,774;'01_03_14_08_c0_00_02_01_f4_00_2c_00_16_00_3a_03_d6_00_3a_74_ac_00_15_d1_0e_;0
2024-05-05 23:23:45;0,044;0,983;0,023;0,057;0,200;223,80;50,00;3830,957;1421,344;'01_03_14_08_be_00_02_01_f4_00_2c_00_17_00_39_03_d7_00_3a_74_ad_00_15_b0_20_;0
2024-05-05 23:24:47;0,044;0,980;0,023;0,058;0,200;224,30;50,00;3830,958;1381,302;'01_03_14_08_c3_00_02_01_f4_00_2c_00_17_00_3a_03_d4_00_3a_74_ae_00_15_13_b6_;0
2024-05-05 23:25:48;0,044;0,981;0,024;0,058;0,200;224,20;50,00;3830,959;1400,670;'01_03_14_08_c2_00_02_01_f4_00_2c_00_18_00_3a_03_d5_00_3a_74_af_00_15_5f_5e_;0
2024-05-05 23:26:50;0,044;0,980;0,024;0,058;0,200;224,30;50,00;3830,959;1405,538;'01_03_14_08_c3_00_02_01_f4_00_2c_00_18_00_3a_03_d4_00_3a_74_af_00_15_72_62_;0
2024-05-05 23:27:57;0,044;0,983;0,023;0,057;0,200;223,80;50,00;3830,960;1384,486;'01_03_14_08_be_00_02_01_f4_00_2c_00_17_00_39_03_d7_00_3a_74_b0_00_15_20_26_;0
2024-05-05 23:28:58;0,044;0,980;0,024;0,058;0,200;224,40;50,00;3830,961;1419,024;'01_03_14_08_c4_00_02_01_f4_00_2c_00_18_00_3a_03_d4_00_3a_74_b1_00_15_a7_10_;0
2024-05-05 23:30:00;0,044;0,977;0,023;0,058;0,200;225,10;50,00;3830,962;1402,129;'01_03_14_08_cb_00_02_01_f4_00_2c_00_17_00_3a_03_d1_00_3a_74_b2_00_15_65_11_;0
2024-05-05 23:31:02;0,044;0,980;0,024;0,058;0,200;224,30;50,00;3830,963;1422,244;'01_03_14_08_c3_00_02_01_f4_00_2c_00_18_00_3a_03_d4_00_3a_74_b3_00_15_b3_a4_;0
2024-05-05 23:32:08;0,044;0,984;0,024;0,057;0,200;223,50;50,00;3830,963;1430,526;'01_03_14_08_bb_00_02_01_f4_00_2c_00_18_00_39_03_d8_00_3a_74_b3_00_15_d3_fe_;0
2024-05-05 23:33:10;0,043;0,961;0,023;0,056;0,200;223,50;50,00;3830,964;1432,637;'01_03_14_08_bb_00_02_01_f4_00_2b_00_17_00_38_03_c1_00_3a_74_b4_00_15_dc_3d_;0
2024-05-05 23:34:12;0,044;0,983;0,023;0,057;0,200;223,80;50,00;3830,965;1388,583;';
2024-05-05 23:35:14;0,043;0,961;0,024;0,057;0,200;223,60;50,00;3830,966;1438,989;'01_03_14_08_bc_00_02_01_f4_00_2b_00_18_00_39_03_c1_00_3a_74_b6_00_15_f5_0d_;0
2024-05-05 23:36:21;0,044;0,983;0,024;0,057;0,200;223,80;50,00;3830,966;1437,747;'01_03_14_08_be_00_02_01_f4_00_2c_00_18_00_39_03_d7_00_3a_74_b6_00_15_f0_33_;0
2024-05-05 23:37:23;0,044;0,981;0,024;0,057;0,200;224,10;50,00;3830,967;1413,101;'01_03_14_08_c1_00_02_01_f4_00_2c_00_18_00_39_03_d5_00_3a_74_b7_00_15_8f_ed_;0
2024-05-05 23:38:25;0,043;0,961;0,023;0,057;0,200;223,70;50,00;3830,968;1415,462;'01_03_14_08_bd_00_02_01_f4_00_2b_00_17_00_39_03_c1_00_3a_74_b8_00_15_99_26_;0
2024-05-05 23:39:26;0,044;0,980;0,023;0,057;0,200;224,40;50,00;3830,969;1376,822;'01_03_14_08_c4_00_02_01_f4_00_2c_00_17_00_39_03_d4_00_3a_74_b9_00_15_02_36_;0
2024-05-05 23:40:33;0,044;0,980;0,024;0,057;0,200;224,30;50,00;3830,970;1406,806;'01_03_14_08_c3_00_02_01_f4_00_2c_00_18_00_39_03_d4_00_3a_74_ba_00_15_77_56_;0
2024-05-05 23:41:34;0,044;0,979;0,024;0,057;0,200;224,70;50,00;3830,970;1437,862;'01_03_14_08_c7_00_02_01_f4_00_2c_00_18_00_39_03_d3_00_3a_74_ba_00_15_f0_a6_;0
2024-05-05 23:42:36;0,044;0,977;0,025;0,058;0,200;225,00;50,00;3830,971;1424,391;'01_03_14_08_ca_00_02_01_f4_00_2c_00_19_00_3a_03_d1_00_3a_74_bb_00_15_bc_07_;0
2024-05-05 23:43:37;0,044;0,974;0,024;0,059;0,200;225,80;50,00;3830,972;1428,681;'01_03_14_08_d2_00_02_01_f4_00_2c_00_18_00_3b_03_ce_00_3a_74_bc_00_15_cc_c9_;0
2024-05-05 23:44:39;0,044;0,980;0,024;0,057;0,200;224,40;50,00;3830,973;1405,923;'01_03_14_08_c4_00_02_01_f4_00_2c_00_18_00_39_03_d4_00_3a_74_bd_00_15_73_e3_;0
2024-05-05 23:45:40;0,044;0,978;0,024;0,058;0,200;224,90;50,00;3830,973;1388,478;'01_03_14_08_c9_00_02_01_f4_00_2c_00_18_00_3a_03_d2_00_3a_74_bd_00_15_2f_be_;0
2024-05-05 23:46:46;0,044;0,975;0,025;0,058;0,200;225,50;50,00;3830,974;1416,907;'01_03_14_08_cf_00_02_01_f4_00_2c_00_19_00_3a_03_cf_00_3a_74_be_00_15_9e_cb_;0
2024-05-05 23:47:47;0,044;0,971;0,025;0,059;0,200;226,40;50,00;3830,975;1439,468;'01_03_14_08_d8_00_02_01_f4_00_2c_00_19_00_3b_03_cb_00_3a_74_bf_00_15_f6_ec_;0
2024-05-05 23:49:29;0,044;0,974;0,025;0,058;0,200;225,80;50,00;3830,976;1377,405;'01_03_14_08_d2_00_02_01_f4_00_2c_00_19_00_3a_03_ce_00_3a_74_c0_00_15_04_7d_;0
2024-05-05 23:50:31;0,044;0,979;0,024;0,058;0,200;224,60;50,00;3830,977;1419,699;'01_03_14_08_c6_00_02_01_f4_00_2c_00_18_00_3a_03_d3_00_3a_74_c1_00_15_a9_b3_;0
2024-05-05 23:51:32;0,044;0,982;0,024;0,057;0,200;223,90;50,00;3830,978;1416,469;'01_03_14_08_bf_00_02_01_f4_00_2c_00_18_00_39_03_d6_00_3a_74_c2_00_15_9d_15_;0
2024-05-05 23:52:33;0,044;0,977;0,024;0,058;0,200;225,10;50,00;3830,978;1397,982;'01_03_14_08_cb_00_02_01_f4_00_2c_00_18_00_3a_03_d1_00_3a_74_c2_00_15_54_de_;0
2024-05-05 23:53:34;0,044;0,975;0,024;0,058;0,200;225,50;50,00;3830,979;1378,863;'01_03_14_08_cf_00_02_01_f4_00_2c_00_18_00_3a_03_cf_00_3a_74_c3_00_15_0a_2f_;0
2024-05-05 23:54:36;0,044;0,974;0,025;0,058;0,200;225,70;50,00;3830,980;1376,760;'01_03_14_08_d1_00_02_01_f4_00_2c_00_19_00_3a_03_ce_00_3a_74_c4_00_15_01_f8_;0
2024-05-05 23:55:42;0,044;0,977;0,024;0,058;0,200;225,00;50,00;3830,981;1431,779;'01_03_14_08_ca_00_02_01_f4_00_2c_00_18_00_3a_03_d1_00_3a_74_c5_00_15_d8_e3_;0
2024-05-05 23:56:44;0,044;0,982;0,023;0,057;0,200;224,00;50,00;3830,982;1433,886;'01_03_14_08_c0_00_02_01_f4_00_2c_00_17_00_39_03_d6_00_3a_74_c6_00_15_e1_1e_;0
2024-05-05 23:57:47;0,043;0,963;0,023;0,056;0,200;223,20;50,00;3830,982;1383,330;'01_03_14_08_b8_00_02_01_f4_00_2b_00_17_00_38_03_c3_00_3a_74_c6_00_15_1b_a2_;0
2024-05-05 23:58:53;0,044;0,979;0,023;0,057;0,200;224,70;50,00;3830,983;1396,906;'01_03_14_08_c7_00_02_01_f4_00_2c_00_17_00_39_03_d3_00_3a_74_c7_00_15_50_aa_;0
2024-05-05 23:59:54;0,044;0,979;0,023;0,058;0,200;224,60;50,00;3830,984;1395,109;'01_03_14_08_c6_00_02_01_f4_00_2c_00_17_00_3a_03_d3_00_3a_74_c8_00_15_49_a5_;0
